Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.1,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,15.77,7.38
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,28.33,19.98
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,40.62,31.77
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,53.45,43.96
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,66.14,55.88
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,78.3,67.14
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,90.71,74.82
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,120.06,99.45
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,146.83,121.3
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,162.72,134.63
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,178.88,148.25
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,193.57,160.41
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,208.33,172.54
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,231.98,192.13
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,257.13,213.04
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,308.92,255.84
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,367.11,304.11
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,378.69,314.16
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,389.27,323.38
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,367.49,305.63
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,342.46,284.91
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,280.66,233.76
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,215.33,178.8
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,214.92,178.52
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,214.56,178.19
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,138.72,114.26
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,64.21,50.3
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,49.28,37.47
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,34.37,24.54
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,31.1,21.79
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,27.84,19.02
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,24.58,16.18
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,21.33,13.31
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,17.61,10.02
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,13.89,6.69
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,10.18,3.3
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.48,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.7,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.95,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.48,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.92,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.85,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.77,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.7,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.63,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,6.02,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.41,0.96
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,63.73,50.68
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,116.11,95.74
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,127.68,105.22
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,139.32,114.81
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,146.58,120.41
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,153.89,126.05
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,137.04,111.77
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,119.47,96.93
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,143.13,116.53
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,167.11,136.03
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,138.36,112.07
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,109.03,87.58
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,203.43,166.37
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,300.6,244.53
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,266.73,216.68
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,226.17,183.88
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,191.55,155.87
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,156.31,126.91
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,270.81,223.37
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,376.39,308.5
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,264.26,216.96
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,137.6,111.63
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,125.87,102.7
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,114.11,93.15
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,100.18,81.48
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,86.18,69.59
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,71.54,57.09
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,56.76,44.2
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,41.78,30.82
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,26.93,17.41
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,15.77,6.11
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,13.82,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,25.84,15.41
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,41.95,31.92
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,57.71,46.88
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,73.47,61.57
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,88.86,75.65
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,102.95,88.26
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,121.54,97.82
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,143.1,113.85
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,165.02,131.03
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,176.07,140.89
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,184.52,148.56
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,211.15,169.54
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,240.03,192.39
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,243.62,195.83
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,245.4,197.62
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,322.32,258.52
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,411.73,329.03
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,494.08,395.11
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,582.89,466.32
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,608.12,486.3
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,630.54,504.1
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,647.04,518.07
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,660.37,529.49
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,668.81,537.35
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,673.97,542.68
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,672.25,542.52
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,667.29,539.86
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,660.2,535.41
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,646.52,525.92
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,623.99,509.41
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,598.89,490.53
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,566.71,464.97
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,532.64,437.22
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,484.97,399.19
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,437.03,359.24
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,373.62,304.91
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,312.48,249.58
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,218.45,153.17
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,110.82,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,11.44,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,20.63,11.3
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,26.1,18.0
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,31.44,23.35
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,34.32,26.22
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,37.19,28.94
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,38.31,29.88
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,73.47,39.51
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,123.64,65.85
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,175.17,104.0
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,225.94,147.52
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,276.8,193.52
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,325.4,238.5
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,373.06,282.31
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,418.46,324.01
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,462.23,363.45
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,501.78,397.91
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,538.87,429.38
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,571.64,457.48
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,601.65,482.78
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,627.01,503.29
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,649.2,520.93
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,666.21,535.32
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,679.84,546.99
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,687.87,554.31
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,692.45,558.97
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,690.57,558.73
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,685.29,555.9
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,672.81,547.48
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,657.27,536.6
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,634.61,520.32
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,613.52,504.74
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,579.36,477.69
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,543.45,448.56
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,495.66,411.06
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,447.56,371.43
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,381.06,314.37
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,317.14,256.56
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,223.65,161.77
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,114.63,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,14.3,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,23.54,13.65
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,34.33,25.48
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,44.72,35.67
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,52.36,43.04
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,59.73,49.95
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,62.16,52.13
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,84.06,55.84
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,133.5,91.58
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,173.74,127.38
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,209.54,148.93
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,266.15,191.5
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,311.92,233.86
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,357.4,275.69
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,399.44,314.12
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,440.23,350.63
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,480.19,385.49
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,516.87,416.95
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,497.63,403.11
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,461.68,374.48
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,493.82,401.01
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,526.82,427.75
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,457.99,372.83
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,381.47,310.6
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,317.43,258.91
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,256.71,208.87
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,379.45,312.12
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,496.48,407.42
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,348.44,287.45
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,184.51,150.66
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,169.22,138.81
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,153.94,126.46
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,134.47,110.14
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,115.04,93.69
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,95.66,77.23
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,76.22,60.42
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,56.92,43.4
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,37.03,25.73
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,21.41,10.95
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.63,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.81,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,16.2,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,26.81,16.06
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,37.53,27.97
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,47.88,37.97
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,55.85,45.55
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,63.54,52.66
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,69.24,57.88
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,93.54,63.31
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,83.6,55.33
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,52.06,39.74
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,52.07,39.67
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,52.08,39.58
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,52.09,39.42
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,52.09,39.27
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,85.22,67.44
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,117.65,94.7
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,125.16,100.67
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,132.72,106.69
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,184.31,149.43
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,237.34,192.78
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,229.55,186.3
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,221.32,179.64
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,161.92,130.88
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,101.81,80.82
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,91.91,72.66
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,81.99,64.39
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,59.09,45.05
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,36.25,25.59
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,39.96,28.8
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,43.68,32.0
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,39.95,28.94
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,36.22,25.85
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,31.56,21.87
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,26.9,17.85
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,22.25,13.83
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,17.61,9.76
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,13.43,6.02
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,9.26,2.25
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.55,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.85,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,12.87,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,21.71,11.8
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,27.88,19.18
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,33.84,25.02
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,40.54,31.33
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,43.99,34.54
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,45.61,35.96
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,72.4,40.45
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,118.02,63.25
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,166.14,97.78
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,214.96,138.83
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,268.4,185.89
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,315.15,227.69
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,361.65,268.88
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,405.46,307.38
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,447.87,343.72
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,486.84,376.5
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,523.83,406.82
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,556.62,434.41
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,586.82,459.47
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,613.07,480.38
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,636.44,498.75
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,654.24,513.43
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,668.77,525.53
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,678.19,533.74
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,684.23,539.39
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,683.11,539.3
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,678.62,536.68
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,667.94,529.6
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,654.16,520.11
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,633.05,504.44
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,609.36,486.37
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,576.63,461.16
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,546.43,436.9
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,501.33,403.58
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,455.81,368.1
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,392.74,316.21
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,331.89,263.22
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,242.02,178.19
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,149.19,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,62.54,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,13.82,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,23.64,13.26
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,30.61,21.51
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,37.34,28.06
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,41.57,32.14
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,45.69,35.94
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,69.3,57.17
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,109.32,81.29
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,136.79,95.61
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,173.98,121.8
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,211.04,156.31
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,235.75,180.81
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,252.95,197.59
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,261.57,206.57
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,302.82,238.57
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,349.3,275.03
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,344.37,272.09
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,333.29,263.64
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,303.2,239.8
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,269.88,213.0
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,185.27,145.59
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,96.06,73.29
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,268.96,214.51
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,450.54,356.42
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,533.15,422.3
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,614.18,486.47
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,646.73,511.46
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,677.62,535.13
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,665.64,526.0
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,650.63,514.79
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,628.18,497.96
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,603.16,478.74
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,571.69,453.61
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,538.26,426.3
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,490.62,390.83
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,442.64,353.47
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,384.05,305.47
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,324.16,254.01
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,182.97,134.19
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,35.74,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,13.34,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,22.67,12.71
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,29.25,20.61
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,35.59,26.89
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,38.23,29.55
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,44.89,35.74
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,46.9,37.61
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,73.95,42.45
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,121.35,67.07
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,171.04,103.97
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,220.16,146.73
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,269.83,192.73
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,303.41,232.77
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,318.27,253.87
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,349.32,282.28
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,379.45,309.46
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,449.28,367.28
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,532.2,436.6
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,565.39,466.36
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,596.0,493.57
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,573.92,476.51
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,538.88,448.05
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,521.15,433.64
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,493.01,410.37
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,434.75,362.04
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,366.15,304.47
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,309.58,257.67
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,258.7,214.92
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,251.14,209.25
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,243.33,203.28
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,178.35,148.5
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,108.31,88.4
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,95.87,78.02
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,83.37,67.42
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,70.29,56.13
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,57.12,44.57
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,43.27,32.24
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,29.72,20.04
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,18.56,9.57
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.41,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.81,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,13.34,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,22.69,13.03
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,29.27,21.09
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,35.62,27.52
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,39.1,31.02
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,46.72,38.21
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,48.65,39.96
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,75.92,44.65
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,124.28,70.09
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,174.67,107.83
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,224.63,151.12
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,275.1,197.23
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,323.54,242.43
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,374.73,289.41
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,419.63,330.31
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,463.08,368.86
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,502.45,403.14
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,539.59,434.55
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,572.63,462.62
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,603.02,487.9
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,629.01,508.28
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,652.0,525.81
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,669.28,539.56
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,683.27,550.58
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,690.78,556.96
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,694.87,560.74
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,696.55,563.03
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,691.9,560.67
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,680.35,553.15
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,665.64,543.19
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,643.39,527.81
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,618.51,510.1
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,583.38,483.44
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,546.48,454.64
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,498.67,415.99
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,454.52,378.7
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,388.98,322.74
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,326.13,266.71
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,187.24,145.43
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,42.6,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,13.82,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,23.62,13.8
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,30.59,22.2
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,37.31,28.91
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,41.11,32.61
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,44.83,36.05
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,46.82,37.83
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,77.84,46.81
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,130.91,83.43
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,173.31,122.13
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,212.63,147.77
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,270.75,192.18
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,304.01,229.67
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,321.15,251.23
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,379.02,296.84
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,451.21,354.71
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,458.05,363.63
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,451.59,360.67
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,435.72,349.66
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,412.27,331.53
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,389.73,313.87
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,366.39,295.09
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,357.05,288.13
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,340.93,275.72
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,401.17,324.88
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,464.13,374.91
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,443.34,358.58
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,421.16,341.67
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,402.96,328.29
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,383.62,313.86
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,500.72,410.26
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,601.55,489.7
