Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,567.63,462.33
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,531.96,434.33
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,488.11,400.76
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,441.06,363.18
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,378.47,310.7
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,318.26,257.86
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,231.94,179.65
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,142.82,30.09
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,56.43,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,12.39,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,22.69,12.83
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,28.98,20.43
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,35.11,26.5
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,38.21,29.58
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,41.31,32.49
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,43.04,33.97
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,70.34,38.48
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,119.05,63.2
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,169.66,99.77
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,224.81,146.08
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,275.47,190.84
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,323.83,233.99
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,371.54,275.91
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,416.43,315.72
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,459.86,353.3
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,499.8,386.41
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,537.68,416.79
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,571.51,444.26
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,602.68,469.04
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,628.63,488.53
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,651.52,505.29
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,669.72,519.24
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,684.62,530.59
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,694.25,538.59
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,700.46,544.12
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,699.87,543.62
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,695.89,540.66
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,684.89,533.26
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,670.79,523.6
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,649.43,508.29
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,629.7,493.75
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,596.84,469.22
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,562.06,442.88
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,516.68,410.58
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,470.73,376.06
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,408.58,327.13
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,348.25,276.51
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,261.34,200.05
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,174.09,55.0
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,72.37,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,12.87,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,21.68,11.93
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,27.84,19.24
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,33.78,25.09
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,40.45,31.32
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,43.88,34.44
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,45.92,36.16
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,73.11,40.75
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,121.28,65.26
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,171.4,101.52
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,221.19,143.32
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,271.51,187.96
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,323.65,234.89
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,370.95,277.61
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,415.39,317.88
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,458.44,356.24
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,498.35,390.67
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,536.22,422.61
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,569.13,450.71
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,599.41,476.22
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,625.81,497.37
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,649.25,515.83
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,667.28,530.75
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,682.07,543.04
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,690.81,550.84
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,696.16,556.04
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,695.31,557.44
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,691.13,556.29
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,679.85,548.68
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,669.53,541.59
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,648.26,526.41
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,624.32,508.91
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,591.44,483.13
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,556.71,455.34
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,509.98,419.06
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,462.72,380.85
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,399.89,328.3
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,344.19,279.03
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,259.06,202.18
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,172.6,70.03
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,69.19,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,14.77,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,25.5,14.94
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,33.76,24.32
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,41.69,31.99
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,45.68,35.78
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,49.61,39.32
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,56.08,44.99
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,82.51,52.57
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,121.84,70.53
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,174.55,106.41
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,220.35,152.21
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,251.58,186.23
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,288.88,217.23
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,329.35,251.1
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,364.08,281.38
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,398.72,311.2
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,419.98,329.81
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,435.84,343.2
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,389.61,308.12
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,329.2,260.4
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,436.87,347.3
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,556.37,441.57
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,610.09,484.72
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,662.96,527.36
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,626.12,499.02
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,578.92,462.67
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,629.68,504.16
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,671.22,538.16
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,529.78,427.0
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,373.89,301.46
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,499.37,406.07
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,599.77,488.08
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,568.64,464.05
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,533.4,436.93
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,486.63,400.22
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,439.7,361.99
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,377.61,309.3
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,317.79,256.6
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,234.53,182.47
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,150.74,70.47
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,58.77,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,11.91,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,21.6,11.97
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,26.97,18.47
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,32.24,23.68
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,34.16,25.59
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,36.17,27.41
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,42.31,32.88
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,71.39,37.51
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,122.41,63.29
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,175.01,101.44
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,226.67,145.08
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,278.42,191.23
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,328.31,236.53
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,377.36,280.62
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,423.69,321.56
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,468.36,359.9
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,509.68,394.35
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,548.46,425.52
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,582.65,453.2
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,614.05,477.95
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,640.82,497.61
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,664.41,514.28
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,682.97,528.62
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,698.13,540.29
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,707.46,547.63
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,713.26,552.38
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,713.47,554.13
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,710.21,553.24
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,699.49,547.12
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,685.6,538.67
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,664.41,524.02
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,640.48,507.08
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,611.88,485.62
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,577.01,459.09
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,532.28,425.16
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,486.87,389.35
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,424.6,338.89
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,364.08,287.55
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,278.59,213.96
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,194.42,101.69
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,80.6,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.77,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,9.26,1.9
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,17.15,9.66
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,25.05,17.12
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,33.88,25.32
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,42.73,33.42
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,51.59,41.47
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,60.46,47.04
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,39.48,28.71
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,18.56,10.47
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,12.99,5.6
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.42,0.75
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,9.75,2.72
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.07,4.68
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,47.91,35.16
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,83.87,65.36
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,212.78,171.22
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,347.97,278.92
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,464.07,372.32
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,596.52,478.32
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,625.14,502.76
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,651.31,525.69
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,670.17,542.41
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,685.81,556.53
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,411.2,339.21
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,98.11,76.29
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,297.51,245.25
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,487.65,401.89
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,586.0,484.87
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,664.84,552.17
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,426.38,358.18
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,161.85,132.41
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,365.59,310.46
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,524.93,446.83
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,475.55,406.18
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,426.02,364.41
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,355.69,303.21
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,289.82,243.9
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,209.33,169.78
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,129.45,75.88
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,47.49,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,12.39,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,22.53,13.23
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,28.32,20.14
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,33.97,25.78
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,37.11,28.82
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,40.22,31.67
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,41.98,33.23
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,70.7,38.34
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,120.6,65.05
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,171.84,103.46
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,226.47,150.21
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,276.54,195.38
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,325.16,240.25
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,372.79,283.86
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,417.15,323.9
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,460.08,361.79
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,499.82,396.2
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,537.31,427.87
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,570.74,456.47
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,601.61,482.53
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,626.9,503.88
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,649.13,522.59
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,628.8,507.45
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,599.81,485.34
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,650.55,527.58
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,694.95,564.49
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,694.83,565.47
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,695.14,566.91
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,563.17,462.51
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,416.47,343.36
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,418.16,347.47
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,417.26,348.72
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,388.43,325.52
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,358.92,301.5
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,325.15,273.78
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,290.78,244.74
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,247.05,206.85
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,213.51,176.21
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,160.75,128.32
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,105.8,64.71
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,36.8,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,14.3,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,24.36,14.71
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,31.73,23.08
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,38.8,30.06
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,42.5,33.69
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,46.12,37.08
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,48.01,38.75
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,81.1,48.4
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,128.38,73.64
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,177.9,110.53
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,227.33,152.71
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,277.56,197.65
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,325.7,241.5
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,373.66,284.71
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,419.1,325.1
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,463.39,363.42
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,505.86,399.18
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,544.49,430.97
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,578.74,459.09
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,610.47,484.52
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,637.69,505.38
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,662.02,523.6
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,680.54,537.25
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,695.82,548.14
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,705.13,553.94
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,711.04,557.16
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,710.91,556.93
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,707.42,554.26
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,701.93,549.69
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,689.5,540.25
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,668.59,527.25
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,644.92,512.0
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,611.84,489.03
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,576.8,463.87
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,531.19,430.79
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,484.87,395.55
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,427.37,349.04
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,368.32,298.87
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,284.07,226.05
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,203.2,133.08
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,80.74,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,16.2,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,26.74,16.55
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,37.8,28.21
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,46.94,37.05
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,51.96,41.88
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,56.86,46.4
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,59.46,48.67
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,86.74,54.27
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,131.19,78.32
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,178.56,113.41
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,188.24,137.98
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,175.69,141.92
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,206.84,166.18
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,245.29,196.48
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,261.12,209.21
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,276.73,221.65
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,316.74,253.48
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,361.53,289.21
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,337.31,270.03
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,306.43,245.13
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,422.02,339.81
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,547.3,440.44
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,610.8,492.42
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,671.75,542.44
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,618.96,499.74
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,555.02,447.99
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,389.97,316.16
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,205.68,164.14
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,442.94,363.37
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,648.22,529.18
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,625.66,510.59
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,600.73,490.89
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,564.57,462.1
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,526.97,431.86
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,478.9,394.18
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,430.63,355.08
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,370.13,304.23
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,311.33,253.1
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,230.3,182.4
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,154.36,102.87
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,57.4,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,13.9,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,27.53,17.49
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,37.41,28.13
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,48.75,39.03
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,52.77,42.98
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,56.77,46.7
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,84.05,71.46
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,129.92,102.48
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,152.56,116.64
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,181.84,138.81
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,217.61,168.65
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,248.33,194.38
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,255.79,202.24
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,259.49,206.07
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,276.55,219.45
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,293.65,232.66
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,280.12,221.95
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,263.46,208.66
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,239.78,190.4
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,212.68,168.9
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,218.43,173.57
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,224.29,178.21
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,240.26,191.29
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,261.97,208.94
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,237.67,189.74
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,218.11,174.3
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,242.61,194.68
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,261.78,210.71
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,240.57,193.88
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,218.99,176.74
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,347.9,286.2
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,464.1,382.36
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,491.76,405.5
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,517.52,426.86
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,467.94,387.03
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,418.21,346.32
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,350.66,289.89
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,288.35,236.04
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,211.15,168.57
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,139.22,96.0
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,49.38,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,12.43,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,25.14,15.13
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,32.44,23.09
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,39.45,29.9
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,42.26,32.63
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,45.07,35.21
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,46.99,36.93
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,82.04,47.23
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,129.74,73.09
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,179.63,110.44
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,229.27,153.33
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,279.62,199.3
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,328.14,245.05
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,375.6,289.77
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,420.23,331.47
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,463.6,371.44
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,471.5,381.65
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,465.79,378.79
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,532.68,435.52
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,605.17,496.92
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,631.82,520.11
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,655.62,540.77
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,674.39,556.83
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,690.02,570.16
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,596.29,491.27
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,482.78,395.43
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,601.1,496.22
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,711.29,588.67
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,701.91,581.65
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,689.39,572.44
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,669.47,558.59
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,646.79,542.25
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,620.05,522.35
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,590.85,499.83
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,546.59,463.38
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,501.44,425.03
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,447.73,378.19
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,394.54,329.73
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,310.94,254.25
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,233.23,169.94
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,95.84,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
