Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,11.46,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,23.22,14.17
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,31.53,23.04
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,37.5,28.98
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,40.45,31.91
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,43.42,34.69
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,45.02,36.1
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,77.74,42.5
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,128.31,70.5
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,180.95,110.89
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,238.18,161.42
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,290.8,210.51
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,340.8,257.89
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,390.3,304.51
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,437.67,348.54
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,483.57,390.24
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,525.49,427.8
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,565.15,462.53
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,600.42,493.69
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,632.98,522.06
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,661.33,545.7
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,686.61,566.46
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,706.19,583.13
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,722.37,596.91
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,733.24,606.57
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,740.57,613.12
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,741.67,614.4
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,739.24,613.11
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,729.4,606.38
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,716.27,597.21
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,696.39,583.49
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,673.68,567.22
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,646.55,545.58
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,612.71,518.21
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,568.13,481.85
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,522.61,443.76
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,463.05,392.14
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,404.59,339.38
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,322.12,264.98
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,245.43,183.32
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,101.37,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,10.96,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,24.27,15.31
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,29.95,21.8
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,35.51,27.35
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,38.11,29.95
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,40.73,32.42
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,42.45,33.93
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,76.13,40.79
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,126.51,68.76
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,183.82,112.7
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,235.68,157.47
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,287.9,204.51
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,337.76,249.72
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,386.95,293.62
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,433.24,334.6
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,478.04,373.21
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,520.0,408.7
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,559.69,441.43
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,594.28,470.66
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,626.19,497.35
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,654.0,519.58
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,678.74,539.14
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,698.01,555.41
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,713.94,569.09
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,723.96,577.61
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,730.49,583.21
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,731.5,585.02
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,729.08,584.48
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,719.41,578.72
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,706.49,570.67
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,686.77,557.0
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,668.79,544.35
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,637.36,520.91
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,603.81,495.36
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,559.9,461.82
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,515.05,426.25
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,455.28,377.3
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,396.66,327.02
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,315.99,256.93
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,247.55,185.96
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,99.31,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,12.3,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,24.95,15.8
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,30.89,22.38
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,36.64,28.0
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,54.91,44.88
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,69.98,58.56
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,73.05,61.21
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,98.91,67.26
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,131.3,79.08
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,184.06,113.61
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,234.84,157.68
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,286.23,204.45
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,335.63,249.87
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,387.92,297.06
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,433.72,338.6
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,478.14,378.05
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,518.67,413.61
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,557.06,446.59
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,591.66,476.44
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,623.71,503.7
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,593.75,479.09
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,548.22,441.35
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,589.15,475.73
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,633.65,512.47
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,681.17,550.58
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,722.23,583.59
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,725.59,586.67
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,722.37,584.8
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,714.35,579.42
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,703.0,571.62
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,682.47,557.18
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,659.15,540.03
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,624.69,512.99
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,588.37,484.09
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,543.38,449.06
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,501.35,415.32
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,437.79,362.21
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,376.23,308.87
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,295.18,238.21
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,220.45,165.38
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,105.28,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,15.05,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,29.84,19.31
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,39.21,28.89
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,50.02,38.98
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,52.17,41.11
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,54.47,43.18
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,56.31,44.71
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,88.78,51.76
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,133.48,75.67
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,186.54,114.67
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,235.72,155.88
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,285.87,199.67
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,334.34,242.31
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,383.5,285.02
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,432.83,326.97
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,477.56,364.09
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,519.25,397.81
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,559.21,429.07
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,594.01,456.85
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,626.31,482.14
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,655.65,504.78
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,682.25,525.01
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,702.16,540.1
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,718.79,552.68
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,730.47,561.06
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,738.74,566.49
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,740.56,569.12
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,738.93,569.52
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,730.63,564.31
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,718.99,556.9
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,699.84,544.36
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,682.42,533.03
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,652.03,511.07
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,619.4,487.08
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,575.56,456.74
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,530.69,424.21
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,469.22,376.38
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,408.96,327.12
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,332.61,262.71
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,257.99,192.09
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,123.03,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,15.52,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,30.07,20.22
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,47.26,37.07
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,64.06,53.06
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,79.83,67.77
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,95.26,81.86
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,111.27,96.19
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,128.49,103.45
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,153.21,122.28
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,178.66,142.78
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,209.38,167.27
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,243.7,195.37
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,204.99,166.24
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,152.68,124.32
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,248.41,202.61
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,359.17,293.14
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,401.65,327.95
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,449.51,367.39
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,431.02,352.98
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,402.98,330.04
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,297.05,243.65
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,183.66,148.94
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,115.1,91.85
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,46.54,34.0
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,71.28,55.03
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,96.18,76.16
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,61.92,47.31
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,27.89,18.34
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,18.58,10.38
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,9.28,2.37
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,46.49,34.58
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,84.26,67.18
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,75.64,59.92
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,67.0,52.62
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,57.66,44.73
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,48.33,36.71
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,39.01,28.57
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,29.7,20.31
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,20.86,12.35
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,12.04,4.25
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,6.02,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,12.14,0.0
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,24.7,15.94
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,30.65,22.33
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,36.39,27.94
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,42.71,33.86
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,45.55,36.4
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,47.03,37.66
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,84.87,46.08
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,135.23,75.42
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,187.67,116.19
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,244.77,166.08
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,297.26,213.93
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,347.44,260.28
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,397.13,305.59
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,444.59,348.89
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,490.67,390.07
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,532.81,426.49
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,572.88,460.28
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,609.06,491.06
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,642.62,519.18
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,671.62,542.35
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,697.63,562.78
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,718.13,579.56
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,735.27,593.59
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,747.92,603.99
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,757.07,611.43
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,758.88,613.35
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,757.12,612.8
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,749.08,607.69
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,737.66,600.2
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,718.99,587.76
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,697.37,573.03
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,668.21,551.36
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,641.36,530.24
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,597.94,496.61
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,553.34,460.82
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,496.36,413.51
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,440.04,364.51
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,361.15,295.94
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,287.08,224.84
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,138.07,20.28
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,11.65,0.0
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,23.85,15.07
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,29.08,20.7
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,34.18,25.7
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,36.42,27.84
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,38.68,29.85
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,40.06,30.96
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,85.88,44.93
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,136.98,74.2
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,189.76,114.32
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,242.46,159.86
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,295.41,207.47
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,346.43,253.42
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,396.83,298.13
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,444.42,340.08
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,490.48,379.67
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,533.13,415.62
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,573.44,448.76
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,609.32,478.5
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,642.47,505.58
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,671.56,528.11
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,697.54,547.89
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,718.5,564.7
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,736.06,578.83
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,747.94,587.87
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,756.25,594.5
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,758.54,596.5
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,757.26,596.07
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,748.21,590.37
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,735.86,582.4
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,717.11,569.09
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,695.41,553.4
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,666.09,532.04
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,634.47,507.95
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,597.02,481.12
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,553.6,448.7
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,497.41,404.75
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,441.85,358.98
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,363.46,292.3
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,289.86,223.83
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,140.03,37.6
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,12.08,0.0
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,24.8,15.67
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,29.97,21.1
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,35.03,25.93
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,37.66,28.37
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,40.28,30.65
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,41.58,31.72
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,83.32,41.38
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,141.15,76.56
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,194.89,117.49
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,247.5,162.67
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,300.31,209.95
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,351.27,255.79
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,401.5,300.43
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,449.19,342.43
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,495.35,382.14
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,536.89,417.4
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,576.03,449.88
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,612.2,480.13
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,645.7,507.79
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,674.26,531.29
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,699.69,552.1
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,719.89,568.63
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,736.71,582.46
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,747.71,591.37
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,755.17,597.7
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,756.6,600.31
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,754.51,600.48
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,746.62,595.51
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,735.39,588.17
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,716.74,575.66
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,695.17,560.93
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,669.76,542.11
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,637.33,517.02
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,594.97,485.34
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,551.43,451.74
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,493.64,405.43
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,436.6,357.55
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,358.89,290.9
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,285.71,223.07
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,141.9,52.8
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,12.43,0.0
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,25.36,16.38
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,30.82,22.07
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,39.57,30.26
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,41.95,32.5
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,44.39,34.62
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,46.33,36.18
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,89.73,46.83
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,141.29,77.32
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,194.8,118.45
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,252.59,168.1
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,305.58,215.54
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,357.0,261.63
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,407.77,306.43
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,455.16,348.14
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,501.04,387.59
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,543.54,422.69
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,583.85,455.06
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,619.94,484.94
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,653.32,512.19
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,681.54,534.24
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,706.6,553.54
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,727.12,570.08
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,744.24,583.95
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,754.66,592.15
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,761.51,597.77
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,762.33,599.86
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,759.62,599.53
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,751.12,593.92
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,739.29,585.98
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,719.12,572.37
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,700.8,560.17
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,669.38,537.35
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,635.74,511.87
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,592.04,480.01
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,547.24,446.07
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,488.24,399.38
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,430.06,351.17
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,356.11,287.6
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,283.12,220.72
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,139.51,62.63
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,12.82,0.0
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,26.17,16.85
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,31.13,22.03
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,35.96,26.67
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,40.89,31.15
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,42.52,32.52
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,44.11,33.76
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,88.08,44.65
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,138.8,74.59
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,196.96,119.1
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,249.0,163.07
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,301.38,208.66
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,352.03,252.88
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,402.07,295.7
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,449.04,335.82
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,494.52,373.7
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,536.33,407.78
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,575.71,439.05
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,611.5,467.5
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,644.66,493.4
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,672.84,514.42
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,697.99,532.83
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,717.69,547.65
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,734.04,559.8
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,745.07,567.65
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,752.62,573.2
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,754.2,573.86
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,752.3,572.18
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,743.94,566.42
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,732.3,558.5
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,712.84,545.86
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,690.49,531.15
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,664.54,512.72
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,631.62,488.58
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,588.59,459.34
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,544.46,428.1
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,486.03,383.76
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,428.49,338.05
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,354.94,278.46
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,282.68,215.75
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,140.13,70.27
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,15.03,1.75
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,30.83,20.96
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,36.84,27.15
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,42.68,32.73
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,47.92,37.47
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,69.36,56.44
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,88.78,73.38
