Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,108.57,86.22
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,136.49,108.15
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,160.88,126.74
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,177.33,139.8
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,187.86,148.0
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,255.74,197.83
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,345.6,266.43
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,408.89,314.86
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,495.55,383.44
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,536.61,418.21
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,575.42,450.55
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,610.49,480.1
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,643.03,507.23
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,670.42,530.36
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,694.8,550.97
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,714.08,567.3
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,730.12,581.07
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,739.91,589.68
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,746.28,595.51
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,750.44,599.43
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,747.74,598.33
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,736.36,590.81
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,721.8,580.98
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,700.96,565.64
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,677.34,548.21
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,639.99,519.47
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,604.5,491.6
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,559.12,456.0
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,513.1,419.03
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,449.67,367.18
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,387.89,315.31
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,309.0,248.39
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,235.17,182.99
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,117.86,64.98
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.7,1.36
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,26.01,17.01
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,33.42,24.33
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,38.32,29.06
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,41.22,31.72
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,44.11,34.21
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,45.23,35.1
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,94.31,47.99
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,147.98,81.5
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,208.42,129.41
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,262.17,176.7
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,316.21,225.99
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,368.7,273.96
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,420.37,320.52
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,469.1,364.4
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,516.32,406.07
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,559.37,442.77
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,600.09,476.65
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,637.1,507.52
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,671.39,535.64
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,700.47,558.36
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,726.39,578.21
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,746.86,594.57
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,763.88,607.77
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,775.3,616.45
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,783.12,622.62
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,784.48,623.68
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,782.24,622.25
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,773.4,616.33
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,761.15,608.05
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,742.08,594.62
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,724.89,583.11
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,693.8,560.27
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,660.34,535.21
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,616.17,503.1
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,570.78,468.78
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,511.15,421.0
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,452.19,371.73
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,376.1,307.5
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,300.63,240.08
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,180.58,112.19
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,51.52,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,12.2,1.83
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,27.3,18.69
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,32.34,23.98
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,37.29,28.84
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,38.95,30.47
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,40.69,32.04
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,41.97,33.1
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,99.73,52.74
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,153.76,87.71
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,209.3,133.09
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,263.86,182.35
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,318.54,233.26
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,371.08,282.58
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,422.75,330.41
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,471.65,375.53
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,518.94,418.25
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,562.86,456.49
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,604.32,491.71
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,641.05,523.0
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,674.97,551.39
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,704.76,575.28
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,731.31,596.2
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,752.33,613.5
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,769.87,627.12
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,781.41,634.86
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,789.29,639.98
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,791.92,642.5
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,790.92,642.47
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,782.02,636.92
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,769.69,628.93
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,751.15,616.95
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,729.57,602.63
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,703.99,584.01
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,671.12,559.52
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,628.13,526.28
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,583.79,491.33
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,525.86,443.09
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,468.42,393.37
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,390.43,325.88
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,316.29,257.98
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,208.08,138.86
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,80.94,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,13.15,3.03
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,27.19,18.73
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,32.25,24.0
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,37.2,28.85
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,39.72,31.2
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,42.24,33.4
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,44.34,35.21
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,103.24,54.79
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,157.67,89.98
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,213.47,134.8
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,268.15,183.07
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,323.01,232.77
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,376.08,280.99
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,428.44,327.76
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,477.74,371.43
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,525.46,412.69
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,569.18,449.13
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,610.09,482.33
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,647.0,512.14
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,681.15,539.17
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,711.73,563.36
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,739.26,584.92
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,760.76,601.01
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,778.77,613.47
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,791.15,621.07
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,799.88,626.2
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,801.69,627.74
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,799.83,626.9
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,789.19,619.99
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,775.22,610.91
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,755.17,597.66
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,737.03,585.78
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,705.85,563.79
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,672.24,539.9
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,628.68,509.09
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,583.8,476.14
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,525.34,430.83
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,467.34,383.78
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,393.67,322.98
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,320.17,258.3
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,207.98,143.08
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,80.29,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,14.26,4.29
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,29.34,20.67
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,34.56,26.05
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,39.63,30.94
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,42.79,33.86
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,50.49,40.78
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,54.82,44.57
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,105.44,58.02
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,157.39,92.41
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,210.93,135.97
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,256.56,182.52
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,293.26,220.9
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,333.96,257.98
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,372.45,292.26
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,409.57,324.72
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,446.05,356.01
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,478.76,382.99
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,509.85,407.97
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,545.55,437.24
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,583.41,467.83
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,602.85,482.65
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,617.77,493.84
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,619.66,495.56
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,618.34,494.76
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,702.54,562.72
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,777.05,621.0
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,778.33,622.05
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,780.48,624.4
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,768.08,616.12
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,752.44,605.63
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,731.51,591.94
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,707.69,576.05
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,674.5,552.01
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,642.73,528.03
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,597.96,494.03
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,552.28,458.27
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,491.57,409.36
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,431.95,359.44
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,352.95,292.91
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,278.57,226.97
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,176.49,125.22
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,55.21,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,10.48,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,18.86,7.97
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,28.28,19.56
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,33.13,24.56
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,41.49,32.48
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,44.22,34.99
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,46.95,37.34
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,53.12,42.81
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,105.19,55.91
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,158.06,91.24
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,218.41,141.03
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,272.49,190.18
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,326.88,241.14
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,379.23,290.13
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,431.09,337.98
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,480.4,383.45
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,528.18,426.64
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,572.26,465.08
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,614.13,500.74
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,651.7,532.91
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,686.52,562.23
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,716.51,586.27
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,743.34,607.37
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,764.53,624.45
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,782.21,637.83
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,794.75,647.36
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,803.65,654.22
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,806.34,656.5
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,805.38,656.16
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,794.6,648.5
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,780.46,638.44
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,761.92,625.86
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,745.33,614.8
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,715.67,592.64
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,683.47,568.39
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,640.45,535.05
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,596.03,499.85
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,540.24,453.61
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,484.61,405.69
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,407.97,339.93
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,334.82,273.83
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,236.33,172.96
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,109.55,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,21.12,10.3
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,31.86,23.05
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,37.83,29.14
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,43.59,34.74
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,44.93,35.97
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,51.07,41.47
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,59.42,48.84
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,111.07,61.09
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,163.09,96.03
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,217.37,140.33
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,271.28,188.56
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,330.12,241.93
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,381.87,288.98
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,433.09,334.72
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,481.67,377.81
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,528.76,418.61
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,571.81,455.19
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,612.49,488.99
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,649.04,518.54
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,682.89,545.33
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,712.57,568.47
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,739.27,588.93
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,759.75,605.03
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,776.79,617.45
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,789.15,625.54
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,797.95,631.13
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,799.67,632.35
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,797.79,631.1
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,789.06,624.97
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,776.92,616.51
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,758.04,603.91
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,741.21,592.81
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,710.94,570.5
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,678.2,546.21
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,635.02,515.6
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,590.48,482.41
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,532.72,437.68
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,475.37,391.27
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,403.26,331.03
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,331.19,267.61
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,225.1,165.35
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,96.78,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,22.76,11.94
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,34.71,25.43
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,46.46,36.76
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,57.69,47.35
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,68.74,57.42
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,79.29,66.77
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,80.37,59.99
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,114.96,71.11
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,172.59,121.0
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,218.05,165.42
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,251.28,189.13
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,301.61,229.25
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,345.09,267.84
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,389.87,307.1
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,456.53,362.99
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,533.97,428.16
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,578.18,466.23
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,619.8,501.34
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,657.06,533.05
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,691.55,562.0
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,722.44,586.78
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,750.24,608.76
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,771.91,625.7
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,790.07,639.6
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,803.06,649.9
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,812.39,657.6
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,815.42,660.51
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,814.75,660.81
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,807.99,656.88
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,797.61,650.36
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,779.56,638.7
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,758.3,624.59
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,729.98,603.99
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,699.01,581.17
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,658.32,551.01
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,616.15,518.28
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,566.8,476.74
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,512.46,430.2
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,439.68,367.49
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,370.19,304.19
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,265.52,201.08
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,144.25,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,18.11,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,20.83,10.9
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,27.53,19.08
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,31.17,22.83
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,34.8,26.3
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,37.0,28.3
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,39.19,30.17
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,57.76,35.6
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,111.02,57.28
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,165.19,94.62
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,220.6,140.35
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,275.19,189.15
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,329.89,239.01
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,382.18,286.25
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,433.53,331.67
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,482.42,375.19
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,529.72,416.44
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,573.01,452.7
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,613.38,485.66
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,650.43,516.19
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,684.79,544.08
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,714.18,566.74
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,740.48,586.67
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,761.33,602.37
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,778.74,615.15
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,790.86,622.98
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,799.4,628.3
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,801.54,630.05
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,800.06,629.36
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,791.14,623.71
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,778.82,615.75
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,760.08,603.17
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,738.33,588.51
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,709.12,567.35
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,682.63,548.08
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,640.97,518.62
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,597.9,486.27
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,543.26,443.53
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,488.8,399.06
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,414.53,338.33
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,343.73,277.0
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,242.21,182.2
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,139.26,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,18.87,9.59
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,29.34,20.59
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,33.79,25.11
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,38.17,29.3
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,40.62,31.5
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,43.05,33.55
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,57.82,34.12
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,110.5,56.79
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,170.05,99.08
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,225.12,144.37
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,279.09,192.15
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,333.29,240.88
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,385.62,287.85
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,437.16,333.17
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,485.71,374.87
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,532.74,414.12
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,576.0,449.3
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,617.0,481.72
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,653.94,510.39
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,688.12,536.32
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,717.49,558.16
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,743.67,577.27
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,764.86,592.51
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,782.63,605.09
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,794.9,612.99
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,803.58,618.5
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,805.94,620.9
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,804.69,620.97
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,795.96,615.91
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,783.81,608.61
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,765.8,597.0
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,744.73,583.21
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,718.52,564.82
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,684.85,540.88
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,642.34,512.67
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,598.44,481.51
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,539.76,437.74
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,481.6,392.29
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,411.61,335.34
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,341.48,274.95
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,238.77,180.91
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,132.61,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,20.97,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,23.41,13.28
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,30.21,21.0
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,34.63,25.36
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,38.97,29.39
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,40.97,31.13
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,42.97,32.76
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,60.48,33.76
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,120.18,62.48
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,175.05,100.47
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,231.33,146.25
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,286.16,193.96
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,341.1,242.36
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,394.1,288.81
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,446.31,333.57
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,495.53,375.84
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,543.15,415.75
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,586.31,450.31
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,626.73,481.7
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,663.61,510.61
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,697.69,536.8
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,726.74,558.09
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,752.54,576.58
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,773.15,591.2
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,790.28,603.15
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,801.15,610.98
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,808.38,616.43
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,810.19,617.81
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,808.42,616.84
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,798.81,610.75
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,785.82,602.46
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,766.23,590.05
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,748.85,579.23
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,717.63,558.38
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,684.08,535.68
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,640.47,507.62
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,595.51,476.57
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,537.65,433.51
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,484.67,392.13
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,409.77,331.81
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,338.77,271.3
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,237.89,180.47
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,134.15,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,52.44,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
