Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,19.0,13.0,3.1,12.0,14.0,12.39,0.0
2016,2,22,7,30,38.0,26.0,3.2,12.0,28.0,22.41,9.84
2016,2,22,7,45,88.0,48.0,3.35,12.5,61.0,40.03,29.14
2016,2,22,8,0,138.0,70.0,3.5,13.0,94.0,55.01,43.19
2016,2,22,8,15,179.5,89.0,3.45,13.5,132.0,68.75,55.79
2016,2,22,8,30,221.0,108.0,3.4,14.0,170.0,81.97,67.59
2016,2,22,8,45,110.5,74.0,3.35,14.5,105.0,57.12,45.42
2016,2,22,9,0,0.0,40.0,3.3,15.0,40.0,37.15,27.51
2016,2,22,9,15,0.0,44.0,3.1,15.5,44.0,40.88,29.1
2016,2,22,9,30,0.0,48.0,2.9,16.0,48.0,44.62,32.07
2016,2,22,9,45,0.0,73.5,2.75,16.5,73.5,68.42,51.77
2016,2,22,10,0,0.0,99.0,2.6,17.0,99.0,91.85,70.83
2016,2,22,10,15,24.0,181.0,2.4,17.5,196.0,166.04,129.99
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,243.09,189.95
2016,2,22,10,45,36.5,261.5,2.05,18.5,285.0,243.23,189.47
2016,2,22,11,0,25.0,260.0,1.9,19.0,277.0,245.6,190.82
2016,2,22,11,15,24.0,267.0,1.75,19.0,284.0,253.89,196.95
2016,2,22,11,30,23.0,274.0,1.6,19.0,291.0,262.0,202.86
2016,2,22,11,45,35.5,301.0,1.45,19.5,327.5,293.69,226.44
2016,2,22,12,0,48.0,328.0,1.3,20.0,364.0,329.21,252.43
2016,2,22,12,15,48.0,332.0,1.1,20.0,368.5,337.5,257.94
2016,2,22,12,30,48.0,336.0,0.9,20.0,373.0,345.68,263.41
2016,2,22,12,45,91.0,357.0,0.75,20.5,426.5,399.55,302.71
2016,2,22,13,0,134.0,378.0,0.6,21.0,480.0,460.42,345.54
2016,2,22,13,15,255.5,356.0,0.55,21.0,547.0,542.16,405.22
2016,2,22,13,30,377.0,334.0,0.5,21.0,614.0,622.78,462.48
2016,2,22,13,45,603.0,235.5,0.45,21.0,671.5,716.99,530.46
2016,2,22,14,0,829.0,137.0,0.4,21.0,729.0,805.85,591.24
2016,2,22,14,15,460.0,227.0,0.45,21.0,554.0,614.71,458.64
2016,2,22,14,30,91.0,317.0,0.5,21.0,379.0,392.0,295.61
2016,2,22,14,45,185.0,299.5,0.6,21.5,416.5,462.04,351.42
2016,2,22,15,0,279.0,282.0,0.7,22.0,454.0,531.92,403.61
2016,2,22,15,15,502.0,205.5,0.8,21.5,491.0,636.5,484.6
2016,2,22,15,30,725.0,129.0,0.9,21.0,528.0,728.08,554.26
2016,2,22,15,45,699.0,124.5,1.05,21.0,482.5,694.97,533.44
2016,2,22,16,0,673.0,120.0,1.2,21.0,437.0,659.92,511.66
2016,2,22,16,15,638.0,113.5,1.2,20.5,387.5,614.46,481.06
2016,2,22,16,30,603.0,107.0,1.2,20.0,338.0,568.08,448.92
2016,2,22,16,45,556.0,97.5,1.3,19.5,286.5,509.84,407.28
2016,2,22,17,0,509.0,88.0,1.4,19.0,235.0,452.17,364.15
2016,2,22,17,15,438.5,76.5,1.45,18.5,184.0,377.77,305.48
2016,2,22,17,30,368.0,65.0,1.5,18.0,133.0,310.49,249.77
2016,2,22,17,45,265.5,47.5,1.6,17.5,88.0,223.27,175.74
2016,2,22,18,0,163.0,30.0,1.7,17.0,43.0,142.28,95.83
2016,2,22,18,15,81.5,15.0,2.0,16.5,21.5,50.13,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,126.0,13.0,5.45,11.0,22.5,12.39,0.0
2016,2,23,7,30,252.0,26.0,5.6,11.0,45.0,21.1,9.81
2016,2,23,7,45,393.5,36.0,5.75,11.5,94.0,27.92,18.77
2016,2,23,8,0,535.0,46.0,5.9,12.0,143.0,34.47,25.14
2016,2,23,8,15,267.5,27.0,6.2,12.0,75.5,17.54,10.18
2016,2,23,8,30,0.0,8.0,6.5,12.0,8.0,7.41,1.05
2016,2,23,8,45,0.0,17.0,6.8,12.5,17.0,15.76,8.58
2016,2,23,9,0,0.0,26.0,7.1,13.0,26.0,24.12,16.04
2016,2,23,9,15,0.0,62.0,7.3,13.0,62.0,57.66,43.69
2016,2,23,9,30,0.0,98.0,7.5,13.0,98.0,90.36,71.22
2016,2,23,9,45,0.0,108.0,7.7,13.5,108.0,99.48,78.51
2016,2,23,10,0,0.0,118.0,7.9,14.0,118.0,108.63,85.76
2016,2,23,10,15,0.0,91.5,8.1,14.0,91.5,85.27,66.04
2016,2,23,10,30,0.0,65.0,8.3,14.0,65.0,60.53,45.21
2016,2,23,10,45,0.0,58.0,8.55,14.0,58.0,54.01,39.67
2016,2,23,11,0,0.0,51.0,8.8,14.0,51.0,47.49,34.14
2016,2,23,11,15,98.5,202.5,8.9,14.0,273.0,229.23,184.07
2016,2,23,11,30,197.0,354.0,9.0,14.0,495.0,417.04,335.49
2016,2,23,11,45,101.0,269.5,9.15,14.0,342.0,302.6,243.64
2016,2,23,12,0,5.0,185.0,9.3,14.0,189.0,174.62,138.68
2016,2,23,12,15,3.0,169.5,9.3,13.5,172.0,159.6,126.61
2016,2,23,12,30,1.0,154.0,9.3,13.0,155.0,144.24,114.15
2016,2,23,12,45,3.5,171.0,9.35,13.0,174.0,162.08,128.87
2016,2,23,13,0,6.0,188.0,9.4,13.0,193.0,180.22,143.82
2016,2,23,13,15,3.0,148.0,9.4,12.5,150.5,140.73,111.58
2016,2,23,13,30,0.0,108.0,9.4,12.0,108.0,100.9,78.76
2016,2,23,13,45,0.0,101.5,9.4,12.0,101.5,94.79,73.76
2016,2,23,14,0,0.0,95.0,9.4,12.0,95.0,88.66,68.72
2016,2,23,14,15,86.5,212.5,9.35,12.0,271.0,285.33,234.28
2016,2,23,14,30,173.0,330.0,9.3,12.0,447.0,481.49,395.09
2016,2,23,14,45,94.0,275.0,9.3,12.0,338.0,353.05,289.85
2016,2,23,15,0,15.0,220.0,9.3,12.0,229.0,224.34,182.47
2016,2,23,15,15,15.5,210.5,9.2,11.5,219.5,216.36,176.75
2016,2,23,15,30,16.0,201.0,9.1,11.0,210.0,208.42,170.95
2016,2,23,15,45,217.5,188.0,9.05,10.5,292.0,382.67,323.26
2016,2,23,16,0,419.0,175.0,9.0,10.0,374.0,529.77,450.55
2016,2,23,16,15,386.5,164.5,8.8,9.5,332.5,476.37,407.37
2016,2,23,16,30,354.0,154.0,8.6,9.0,291.0,435.35,373.88
2016,2,23,16,45,337.5,132.5,8.45,9.0,248.0,391.93,337.55
2016,2,23,17,0,321.0,111.0,8.3,9.0,205.0,348.01,299.89
2016,2,23,17,15,283.5,91.5,8.05,8.5,161.5,293.83,252.45
2016,2,23,17,30,246.0,72.0,7.8,8.0,118.0,241.39,205.06
2016,2,23,17,45,191.0,51.0,7.6,8.0,79.5,179.36,147.75
2016,2,23,18,0,136.0,30.0,7.4,8.0,41.0,130.49,93.49
2016,2,23,18,15,68.0,15.0,7.4,7.5,20.5,44.4,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,3.5,28.5,11.91,0.0
2016,2,24,7,30,412.0,25.0,5.3,4.0,57.0,21.92,11.51
2016,2,24,7,45,526.0,34.5,5.5,5.0,110.0,28.98,20.36
2016,2,24,8,0,640.0,44.0,5.7,6.0,163.0,35.8,27.04
2016,2,24,8,15,705.0,49.5,5.9,6.5,220.5,38.6,29.83
2016,2,24,8,30,770.0,55.0,6.1,7.0,278.0,41.42,32.44
2016,2,24,8,45,819.0,57.5,6.35,8.0,336.0,41.68,32.53
2016,2,24,9,0,868.0,60.0,6.6,9.0,394.0,51.12,40.87
2016,2,24,9,15,894.5,62.5,6.55,9.5,448.0,106.39,55.07
2016,2,24,9,30,921.0,65.0,6.5,10.0,502.0,163.95,93.44
2016,2,24,9,45,946.5,64.0,6.5,10.5,551.5,220.58,140.18
2016,2,24,10,0,972.0,63.0,6.5,11.0,601.0,278.79,192.49
2016,2,24,10,15,985.0,64.5,6.4,11.5,644.0,336.88,246.48
2016,2,24,10,30,998.0,66.0,6.3,12.0,687.0,394.78,299.99
2016,2,24,10,45,1010.0,65.0,6.25,12.5,722.0,449.65,350.09
2016,2,24,11,0,1022.0,64.0,6.2,13.0,757.0,503.62,398.15
2016,2,24,11,15,1028.5,65.0,6.15,13.0,784.0,555.62,444.08
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,605.78,487.34
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,653.39,526.4
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,698.06,562.05
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,737.27,593.74
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,773.53,622.5
2016,2,24,12,45,1034.0,78.0,5.75,14.5,868.5,804.63,644.21
2016,2,24,13,0,1035.0,77.0,5.7,15.0,869.0,832.36,663.31
2016,2,24,13,15,1033.5,77.0,5.6,15.0,860.0,855.74,680.18
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,875.44,694.4
2016,2,24,13,45,1029.0,75.5,5.4,15.5,833.0,888.64,702.58
2016,2,24,14,0,1026.0,74.0,5.3,16.0,815.0,897.95,708.05
2016,2,24,14,15,1020.0,73.0,5.2,16.0,788.0,901.51,710.85
2016,2,24,14,30,1014.0,72.0,5.1,16.0,761.0,901.16,711.01
2016,2,24,14,45,1006.0,70.5,5.05,16.0,726.5,894.78,707.31
2016,2,24,15,0,998.0,69.0,5.0,16.0,692.0,884.61,701.06
2016,2,24,15,15,985.5,67.5,4.85,16.0,650.0,867.19,689.04
2016,2,24,15,30,973.0,66.0,4.7,16.0,608.0,846.33,674.64
2016,2,24,15,45,956.5,63.5,4.6,16.0,559.5,817.93,655.07
2016,2,24,16,0,940.0,61.0,4.5,16.0,511.0,786.62,633.31
2016,2,24,16,15,915.5,58.5,3.95,15.0,457.5,746.84,605.26
2016,2,24,16,30,891.0,56.0,3.4,14.0,404.0,705.14,575.68
2016,2,24,16,45,854.5,52.5,2.85,13.5,347.0,652.49,535.75
2016,2,24,17,0,818.0,49.0,2.3,13.0,290.0,599.49,493.64
2016,2,24,17,15,759.5,44.0,2.05,12.0,232.0,535.89,442.21
2016,2,24,17,30,701.0,39.0,1.8,11.0,174.0,469.08,385.42
2016,2,24,17,45,593.5,31.5,1.6,10.0,119.5,375.75,304.13
2016,2,24,18,0,486.0,24.0,1.4,9.0,65.0,289.94,212.19
2016,2,24,18,15,243.0,12.0,1.4,8.5,32.5,119.68,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.0,12.5,2.7,5.5,30.0,11.91,0.0
2016,2,25,7,30,412.0,25.0,3.0,6.0,60.0,21.7,11.78
2016,2,25,7,45,524.5,34.5,3.3,7.0,112.5,28.78,20.09
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,35.59,26.68
2016,2,25,8,15,700.5,50.0,3.6,9.0,222.5,38.86,29.8
2016,2,25,8,30,764.0,56.0,3.6,10.0,280.0,42.08,32.68
2016,2,25,8,45,802.5,60.5,3.6,11.0,336.5,43.9,34.15
2016,2,25,9,0,841.0,65.0,3.6,12.0,393.0,51.53,40.76
2016,2,25,9,15,867.5,68.5,3.6,12.5,446.5,106.2,54.1
2016,2,25,9,30,894.0,72.0,3.6,13.0,500.0,169.58,97.76
2016,2,25,9,45,912.0,74.5,3.6,14.0,548.0,226.45,144.15
2016,2,25,10,0,930.0,77.0,3.6,15.0,596.0,284.23,194.67
2016,2,25,10,15,943.5,79.0,3.55,15.5,638.0,340.96,245.66
2016,2,25,10,30,957.0,81.0,3.5,16.0,680.0,397.62,296.1
2016,2,25,10,45,965.5,83.0,3.45,16.5,714.0,451.99,343.67
2016,2,25,11,0,974.0,85.0,3.4,17.0,748.0,505.31,388.96
2016,2,25,11,15,980.0,86.0,3.35,17.0,774.5,555.21,431.03
2016,2,25,11,30,986.0,87.0,3.3,17.0,801.0,603.34,470.54
2016,2,25,11,45,988.5,88.5,3.25,17.0,818.5,647.94,506.33
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,690.08,539.37
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,728.0,568.81
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,763.03,595.6
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,792.56,615.79
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,818.73,633.34
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,839.7,648.18
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,857.08,660.62
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,868.98,669.65
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,877.15,676.28
2016,2,25,14,15,964.0,89.5,3.45,17.5,769.0,878.39,679.51
2016,2,25,14,30,956.0,88.0,3.5,17.0,742.0,875.89,680.34
2016,2,25,14,45,938.5,89.5,3.55,17.0,705.5,865.36,674.37
2016,2,25,15,0,921.0,91.0,3.6,17.0,669.0,851.43,666.16
2016,2,25,15,15,905.5,88.5,3.65,16.5,627.5,831.35,654.85
2016,2,25,15,30,890.0,86.0,3.7,16.0,586.0,808.14,641.27
2016,2,25,15,45,869.0,83.5,3.8,16.0,538.0,783.63,625.7
2016,2,25,16,0,848.0,81.0,3.9,16.0,490.0,750.76,603.75
2016,2,25,16,15,819.0,77.0,3.75,15.5,437.0,707.94,574.14
2016,2,25,16,30,790.0,73.0,3.6,15.0,384.0,663.52,542.75
2016,2,25,16,45,748.5,68.0,3.45,14.5,328.5,608.16,501.83
2016,2,25,17,0,707.0,63.0,3.3,14.0,273.0,552.65,458.2
2016,2,25,17,15,641.0,56.0,3.15,13.0,217.0,484.67,403.19
2016,2,25,17,30,575.0,49.0,3.0,12.0,161.0,415.64,344.61
2016,2,25,17,45,464.5,38.5,2.9,11.0,110.0,322.12,263.02
2016,2,25,18,0,354.0,28.0,2.8,10.0,59.0,237.34,177.09
2016,2,25,18,15,177.0,14.0,2.9,9.5,29.5,92.68,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.5,14.0,1.45,2.5,29.0,13.34,0.0
2016,2,26,7,30,343.0,28.0,1.5,3.0,58.0,22.48,13.06
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,30.14,21.69
2016,2,26,8,0,572.0,50.0,1.6,5.0,161.0,37.43,28.78
2016,2,26,8,15,638.5,57.0,1.85,6.0,217.5,40.92,32.11
2016,2,26,8,30,705.0,64.0,2.1,7.0,274.0,48.72,39.19
2016,2,26,8,45,747.5,69.0,2.35,8.0,330.0,50.61,40.7
2016,2,26,9,0,790.0,74.0,2.6,9.0,386.0,61.21,40.82
2016,2,26,9,15,819.0,78.0,2.5,9.5,438.5,113.69,61.91
2016,2,26,9,30,848.0,82.0,2.4,10.0,491.0,169.04,100.13
2016,2,26,9,45,868.0,85.0,2.35,11.0,539.0,224.53,145.9
2016,2,26,10,0,888.0,88.0,2.3,12.0,587.0,281.33,195.68
2016,2,26,10,15,902.5,90.5,2.15,12.0,629.0,342.25,250.14
2016,2,26,10,30,917.0,93.0,2.0,12.0,671.0,397.79,299.68
2016,2,26,10,45,926.5,95.0,1.85,12.5,705.0,450.79,345.45
2016,2,26,11,0,936.0,97.0,1.7,13.0,739.0,502.88,388.83
2016,2,26,11,15,943.5,98.5,1.6,13.5,766.0,552.42,428.8
2016,2,26,11,30,951.0,100.0,1.5,14.0,793.0,600.41,466.05
2016,2,26,11,45,955.5,100.5,1.4,14.5,811.0,644.01,498.7
2016,2,26,12,0,960.0,101.0,1.3,15.0,829.0,685.37,528.51
2016,2,26,12,15,962.0,101.5,1.25,15.0,838.0,722.68,555.91
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,757.23,580.72
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,787.2,599.69
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,814.03,615.92
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,834.96,629.95
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,852.4,641.77
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,864.48,649.68
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,872.91,655.34
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,874.99,657.45
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,873.42,657.36
2016,2,26,14,45,929.0,92.5,1.3,17.0,705.5,864.57,654.01
2016,2,26,15,0,919.0,90.0,1.4,17.0,671.0,852.19,648.37
2016,2,26,15,15,904.0,88.0,1.4,17.0,629.0,832.96,636.85
2016,2,26,15,30,889.0,86.0,1.4,17.0,587.0,810.63,623.3
2016,2,26,15,45,868.5,83.0,1.45,17.0,539.5,785.85,608.6
2016,2,26,16,0,848.0,80.0,1.5,17.0,492.0,752.64,587.77
2016,2,26,16,15,819.5,76.0,1.35,16.5,439.5,710.04,559.03
2016,2,26,16,30,791.0,72.0,1.2,16.0,387.0,665.81,528.62
2016,2,26,16,45,749.0,67.5,1.1,15.5,331.0,610.5,489.64
2016,2,26,17,0,707.0,63.0,1.0,15.0,275.0,555.07,447.92
2016,2,26,17,15,642.0,56.0,1.05,13.5,219.0,487.36,397.09
2016,2,26,17,30,577.0,49.0,1.1,12.0,163.0,418.62,342.11
2016,2,26,17,45,465.5,39.0,1.15,11.0,112.0,324.7,262.66
2016,2,26,18,0,354.0,29.0,1.2,10.0,61.0,239.46,179.73
2016,2,26,18,15,177.0,14.5,1.25,9.5,30.5,93.66,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,156.5,15.0,2.5,7.0,29.5,14.3,0.0
2016,2,27,7,30,313.0,30.0,2.7,8.0,59.0,24.18,14.46
2016,2,27,7,45,419.5,42.0,2.9,9.0,109.0,32.64,23.46
2016,2,27,8,0,526.0,54.0,3.1,10.0,159.0,40.67,31.09
2016,2,27,8,15,593.0,62.0,3.3,11.0,214.5,44.78,34.92
2016,2,27,8,30,660.0,70.0,3.5,12.0,270.0,48.74,38.4
2016,2,27,8,45,700.0,76.5,3.75,13.0,324.0,51.27,40.45
2016,2,27,9,0,740.0,83.0,4.0,14.0,378.0,65.16,41.66
2016,2,27,9,15,770.0,87.5,4.05,14.5,430.0,121.01,67.86
2016,2,27,9,30,800.0,92.0,4.1,15.0,482.0,174.29,104.74
2016,2,27,9,45,819.0,96.5,4.2,16.0,529.0,228.3,149.02
2016,2,27,10,0,838.0,101.0,4.3,17.0,576.0,283.63,197.04
2016,2,27,10,15,853.5,104.0,4.35,17.5,617.0,337.69,245.14
2016,2,27,10,30,869.0,107.0,4.4,18.0,658.0,392.16,293.12
2016,2,27,10,45,878.0,110.0,4.45,18.5,691.5,444.16,338.3
2016,2,27,11,0,887.0,113.0,4.5,19.0,725.0,495.41,381.67
2016,2,27,11,15,894.5,114.5,4.5,19.0,751.0,546.07,424.01
2016,2,27,11,30,902.0,116.0,4.5,19.0,777.0,592.18,461.93
2016,2,27,11,45,905.0,118.0,4.55,19.5,794.5,634.49,495.33
2016,2,27,12,0,908.0,120.0,4.6,20.0,812.0,674.62,526.26
2016,2,27,12,15,910.5,120.5,4.6,20.0,821.0,710.71,554.43
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,744.22,580.23
2016,2,27,12,45,911.0,121.5,4.65,20.0,829.5,771.81,601.27
2016,2,27,13,0,909.0,122.0,4.7,20.0,829.0,796.31,619.15
2016,2,27,13,15,906.5,121.5,4.65,20.0,819.5,816.28,633.29
2016,2,27,13,30,904.0,121.0,4.6,20.0,810.0,832.96,645.15
2016,2,27,13,45,897.0,121.0,4.6,20.5,792.0,843.23,651.61
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,854.96,659.25
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,855.95,660.37
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,853.42,659.23
2016,2,27,14,45,860.0,116.0,4.5,21.0,686.5,843.22,653.15
2016,2,27,15,0,847.0,114.0,4.5,21.0,652.0,829.67,644.86
2016,2,27,15,15,830.5,111.0,4.45,20.5,611.0,809.0,632.49
2016,2,27,15,30,814.0,108.0,4.4,20.0,570.0,785.35,618.0
2016,2,27,15,45,789.5,105.0,4.35,20.0,523.0,752.69,595.67
2016,2,27,16,0,765.0,102.0,4.3,20.0,476.0,721.65,574.5
2016,2,27,16,15,733.5,97.0,3.95,19.5,424.5,677.72,543.55
2016,2,27,16,30,702.0,92.0,3.6,19.0,373.0,632.56,511.05
2016,2,27,16,45,656.5,85.5,3.3,18.5,319.0,575.15,467.56
2016,2,27,17,0,611.0,79.0,3.0,18.0,265.0,518.11,423.03
2016,2,27,17,15,543.5,69.5,2.75,17.0,210.5,444.83,364.72
2016,2,27,17,30,476.0,60.0,2.5,16.0,156.0,374.5,306.23
2016,2,27,17,45,368.5,46.5,2.3,15.0,107.0,282.01,227.3
2016,2,27,18,0,261.0,33.0,2.1,14.0,58.0,197.94,148.43
2016,2,27,18,15,130.5,16.5,2.2,14.0,29.0,74.95,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,18.5,3.9,11.5,29.0,14.73,0.0
2016,2,28,7,30,219.0,37.0,4.2,12.0,58.0,29.04,18.47
2016,2,28,7,45,333.5,51.0,4.5,12.5,107.0,39.13,28.84
2016,2,28,8,0,448.0,65.0,4.8,13.0,156.0,50.39,39.35
2016,2,28,8,15,224.0,54.5,5.2,14.0,100.0,39.01,29.32
2016,2,28,8,30,0.0,44.0,5.6,15.0,44.0,40.87,30.89
2016,2,28,8,45,0.0,55.5,6.05,16.0,55.5,51.59,40.21
2016,2,28,9,0,0.0,67.0,6.5,17.0,67.0,62.33,46.97
2016,2,28,9,15,0.0,94.5,6.55,17.5,94.5,87.06,67.34
2016,2,28,9,30,0.0,122.0,6.6,18.0,122.0,111.11,86.84
2016,2,28,9,45,0.0,134.0,6.7,18.5,134.0,122.11,95.4
2016,2,28,10,0,0.0,146.0,6.8,19.0,146.0,133.15,103.92
2016,2,28,10,15,83.5,226.0,6.7,19.5,279.0,221.31,172.24
2016,2,28,10,30,167.0,306.0,6.6,20.0,412.0,316.16,245.51
2016,2,28,10,45,88.0,262.0,6.5,20.5,318.5,266.17,207.26
2016,2,28,11,0,9.0,218.0,6.4,21.0,225.0,203.05,157.6
2016,2,28,11,15,70.0,291.5,6.2,21.5,343.5,295.68,229.84
2016,2,28,11,30,131.0,365.0,6.0,22.0,462.0,395.48,306.21
2016,2,28,11,45,95.0,358.5,5.85,22.5,429.5,380.08,293.37
2016,2,28,12,0,59.0,352.0,5.7,23.0,397.0,359.15,276.33
2016,2,28,12,15,70.5,364.0,5.5,23.0,419.0,382.93,294.46
2016,2,28,12,30,82.0,376.0,5.3,23.0,441.0,407.59,313.1
2016,2,28,12,45,55.5,345.5,5.1,23.5,389.5,365.8,280.37
2016,2,28,13,0,29.0,315.0,4.9,24.0,338.0,321.34,245.64
2016,2,28,13,15,154.0,344.0,4.7,24.0,462.0,454.01,348.64
2016,2,28,13,30,279.0,373.0,4.5,24.0,586.0,594.17,453.58
2016,2,28,13,45,153.5,334.0,4.35,24.0,451.0,456.91,350.05
2016,2,28,14,0,28.0,295.0,4.2,24.0,316.0,312.68,239.1
2016,2,28,14,15,434.0,211.5,4.1,24.0,514.0,588.68,457.42
2016,2,28,14,30,840.0,128.0,4.0,24.0,712.0,840.48,641.8
2016,2,28,14,45,820.5,128.5,3.9,24.0,676.5,827.63,631.76
2016,2,28,15,0,801.0,129.0,3.8,24.0,641.0,811.59,621.39
2016,2,28,15,15,783.0,126.0,3.7,23.5,600.5,793.77,611.06
2016,2,28,15,30,765.0,123.0,3.6,23.0,560.0,769.79,596.38
2016,2,28,15,45,743.0,118.0,3.5,23.0,513.5,737.82,574.79
2016,2,28,16,0,721.0,113.0,3.4,23.0,467.0,703.68,551.52
2016,2,28,16,15,688.0,107.0,3.05,22.5,416.5,658.29,519.78
2016,2,28,16,30,655.0,101.0,2.7,22.0,366.0,611.83,486.06
2016,2,28,16,45,611.5,93.0,2.35,21.5,313.0,555.12,443.6
2016,2,28,17,0,568.0,85.0,2.0,21.0,260.0,498.76,400.15
2016,2,28,17,15,499.5,75.0,1.95,20.0,206.5,425.36,343.42
2016,2,28,17,30,431.0,65.0,1.9,19.0,153.0,354.95,286.38
2016,2,28,17,45,328.0,50.5,1.85,18.0,105.0,264.96,211.03
2016,2,28,18,0,225.0,36.0,1.8,17.0,57.0,185.33,138.32
2016,2,28,18,15,112.5,18.0,1.85,17.0,28.5,87.87,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.43,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,33.94,22.84
2016,2,29,7,45,233.0,61.0,2.1,15.5,102.0,46.76,35.26
2016,2,29,8,0,334.0,80.0,2.3,16.0,149.0,60.04,47.43
2016,2,29,8,15,403.5,93.5,2.35,16.5,201.5,68.42,54.98
2016,2,29,8,30,473.0,107.0,2.4,17.0,254.0,76.41,61.92
2016,2,29,8,45,236.5,91.5,2.45,17.5,165.0,69.66,55.78
2016,2,29,9,0,0.0,76.0,2.5,18.0,76.0,70.74,53.75
2016,2,29,9,15,0.0,87.0,2.6,18.5,87.0,80.68,61.68
2016,2,29,9,30,0.0,98.0,2.7,19.0,98.0,90.63,69.5
2016,2,29,9,45,5.0,147.5,2.8,20.0,150.5,134.7,104.52
2016,2,29,10,0,10.0,197.0,2.9,21.0,203.0,178.86,138.8
2016,2,29,10,15,10.0,204.5,2.95,21.0,211.0,187.19,145.02
2016,2,29,10,30,10.0,212.0,3.0,21.0,219.0,195.4,151.21
2016,2,29,10,45,15.5,238.0,3.15,21.5,249.0,221.75,171.23
2016,2,29,11,0,21.0,264.0,3.3,22.0,279.0,248.86,191.67
2016,2,29,11,15,25.0,281.5,3.3,22.0,300.0,268.57,206.6
2016,2,29,11,30,29.0,299.0,3.3,22.0,321.0,286.21,219.93
2016,2,29,11,45,187.0,328.5,3.35,22.5,472.5,408.53,313.82
2016,2,29,12,0,345.0,358.0,3.4,23.0,624.0,545.16,415.64
2016,2,29,12,15,288.5,375.5,3.45,23.0,599.5,541.16,411.79
2016,2,29,12,30,232.0,393.0,3.5,23.0,575.0,530.66,403.59
2016,2,29,12,45,167.5,390.5,3.55,23.5,522.0,493.28,374.79
2016,2,29,13,0,103.0,388.0,3.6,24.0,469.0,447.19,339.33
2016,2,29,13,15,271.0,355.0,3.65,24.0,565.0,562.09,428.08
2016,2,29,13,30,439.0,322.0,3.7,24.0,661.0,678.69,515.57
2016,2,29,13,45,629.0,236.0,3.75,24.0,709.5,761.12,578.97
2016,2,29,14,0,819.0,150.0,3.8,24.0,758.0,837.66,635.68
2016,2,29,14,15,810.0,148.5,3.8,24.0,732.0,837.83,636.06
2016,2,29,14,30,801.0,147.0,3.8,24.0,706.0,834.69,634.83
2016,2,29,14,45,753.0,160.0,3.85,24.0,666.0,815.62,622.83
2016,2,29,15,0,705.0,173.0,3.9,24.0,626.0,790.14,606.44
2016,2,29,15,15,685.5,168.0,3.9,23.5,586.0,766.32,592.14
2016,2,29,15,30,666.0,163.0,3.9,23.0,546.0,739.95,575.63
2016,2,29,15,45,636.5,157.5,3.9,23.0,499.5,702.79,549.89
2016,2,29,16,0,607.0,152.0,3.9,23.0,453.0,663.84,522.54
2016,2,29,16,15,571.0,144.0,3.65,22.5,403.0,612.53,485.89
2016,2,29,16,30,535.0,136.0,3.4,22.0,353.0,565.12,451.33
2016,2,29,16,45,487.5,124.5,3.15,21.5,301.0,505.63,406.61
2016,2,29,17,0,440.0,113.0,2.9,21.0,249.0,447.39,361.6
2016,2,29,17,15,372.5,98.0,2.65,20.0,197.5,374.14,303.73
2016,2,29,17,30,305.0,83.0,2.4,19.0,146.0,304.79,246.83
2016,2,29,17,45,221.0,62.0,2.2,18.5,100.5,214.15,170.64
2016,2,29,18,0,137.0,41.0,2.0,18.0,55.0,139.32,104.27
2016,2,29,18,15,68.5,20.5,2.0,17.5,27.5,66.41,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,114.5,20.0,3.5,15.5,32.0,15.79,0.0
2016,3,1,7,30,229.0,40.0,3.7,16.0,64.0,31.2,20.62
2016,3,1,7,45,350.0,52.5,3.95,17.0,114.5,40.0,29.22
2016,3,1,8,0,471.0,65.0,4.2,18.0,165.0,49.44,37.82
2016,3,1,8,15,538.5,74.0,4.4,18.5,219.5,53.9,41.86
2016,3,1,8,30,606.0,83.0,4.6,19.0,274.0,58.19,45.54
2016,3,1,8,45,500.5,115.5,4.8,20.0,292.0,80.06,64.24
2016,3,1,9,0,395.0,148.0,5.0,21.0,310.0,115.26,81.54
2016,3,1,9,15,409.0,166.5,5.1,21.0,353.5,156.77,106.85
2016,3,1,9,30,423.0,185.0,5.2,21.0,397.0,199.96,139.05
2016,3,1,9,45,478.0,188.0,5.3,21.5,448.5,241.05,170.5
2016,3,1,10,0,533.0,191.0,5.4,22.0,500.0,287.72,208.06
2016,3,1,10,15,712.5,145.0,5.5,22.0,588.0,337.65,246.77
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,412.44,306.94
2016,3,1,10,45,909.0,98.0,5.75,22.5,712.0,465.07,352.16
2016,3,1,11,0,926.0,97.0,5.9,23.0,748.0,517.46,396.16
2016,3,1,11,15,933.5,98.5,6.0,22.5,774.5,566.72,438.31
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,614.43,478.52
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,658.26,514.36
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,700.1,548.11
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,737.29,577.52
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,771.7,603.72
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,801.6,624.42
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,828.41,642.83
2016,3,1,13,15,964.5,94.5,6.55,23.0,848.5,849.1,657.73
2016,3,1,13,30,962.0,94.0,6.5,23.0,839.0,866.27,670.2
2016,3,1,13,45,959.0,92.5,6.5,23.0,821.0,878.44,679.4
2016,3,1,14,0,956.0,91.0,6.5,23.0,803.0,886.95,686.16
2016,3,1,14,15,689.5,192.5,6.45,23.0,697.0,790.47,616.35
2016,3,1,14,30,423.0,294.0,6.4,23.0,591.0,675.94,526.37
2016,3,1,14,45,662.0,195.0,6.35,23.0,634.5,779.71,610.53
2016,3,1,15,0,901.0,96.0,6.3,23.0,678.0,861.2,671.55
2016,3,1,15,15,887.0,93.5,6.2,22.5,636.5,841.94,659.57
2016,3,1,15,30,873.0,91.0,6.1,22.0,595.0,825.71,650.32
2016,3,1,15,45,857.5,86.5,6.05,22.0,548.5,796.93,630.78
2016,3,1,16,0,842.0,82.0,6.0,22.0,502.0,765.41,609.17
2016,3,1,16,15,815.0,78.0,5.7,21.0,450.0,723.32,580.79
2016,3,1,16,30,788.0,74.0,5.4,20.0,398.0,679.56,550.6
2016,3,1,16,45,756.0,68.0,5.1,19.5,343.5,628.58,513.03
2016,3,1,17,0,724.0,62.0,4.8,19.0,289.0,576.95,473.38
2016,3,1,17,15,664.0,55.5,4.35,18.0,232.5,506.76,417.0
2016,3,1,17,30,604.0,49.0,3.9,17.0,176.0,443.47,363.8
2016,3,1,17,45,507.0,39.5,3.45,16.5,124.0,355.12,287.36
2016,3,1,18,0,410.0,30.0,3.0,16.0,72.0,274.2,211.53
2016,3,1,18,15,205.0,15.0,2.9,15.5,36.0,131.31,5.35
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,202.0,16.5,2.15,8.0,38.0,12.84,0.0
2016,3,2,7,30,404.0,33.0,2.3,9.0,76.0,26.01,16.98
2016,3,2,7,45,500.0,43.0,2.5,10.0,128.5,32.55,23.53
2016,3,2,8,0,596.0,53.0,2.7,11.0,181.0,38.78,29.4
2016,3,2,8,15,655.5,59.5,3.1,11.5,238.0,41.77,32.18
2016,3,2,8,30,715.0,66.0,3.5,12.0,295.0,49.14,38.75
2016,3,2,8,45,749.0,72.0,3.9,13.0,349.5,51.8,40.87
2016,3,2,9,0,783.0,78.0,4.3,14.0,404.0,82.8,46.68
2016,3,2,9,15,809.5,82.0,4.3,14.5,456.0,135.53,75.14
2016,3,2,9,30,836.0,86.0,4.3,15.0,508.0,190.85,116.66
2016,3,2,9,45,849.0,91.0,4.3,16.0,553.5,246.53,164.03
2016,3,2,10,0,862.0,96.0,4.3,17.0,599.0,302.79,213.62
2016,3,2,10,15,875.5,98.5,4.3,17.5,640.0,357.46,262.37
2016,3,2,10,30,889.0,101.0,4.3,18.0,681.0,416.73,313.86
2016,3,2,10,45,891.5,106.0,4.35,18.5,712.5,468.31,358.38
2016,3,2,11,0,894.0,111.0,4.4,19.0,744.0,518.43,400.43
2016,3,2,11,15,900.5,112.5,4.45,19.5,769.5,565.91,439.27
2016,3,2,11,30,907.0,114.0,4.5,20.0,795.0,611.84,475.83
2016,3,2,11,45,904.0,119.0,4.55,20.5,810.5,653.45,508.13
2016,3,2,12,0,901.0,124.0,4.6,21.0,826.0,692.46,537.68
2016,3,2,12,15,902.5,124.5,4.6,21.0,834.0,727.68,564.81
2016,3,2,12,30,904.0,125.0,4.6,21.0,842.0,760.27,589.59
2016,3,2,12,45,892.5,131.0,4.7,21.5,838.5,785.74,607.2
2016,3,2,13,0,881.0,137.0,4.8,22.0,835.0,811.14,624.62
2016,3,2,13,15,877.5,136.5,4.8,22.0,825.5,830.42,638.41
2016,3,2,13,30,874.0,136.0,4.8,22.0,816.0,846.42,650.0
2016,3,2,13,45,859.0,139.5,4.85,22.5,795.5,853.81,654.65
2016,3,2,14,0,844.0,143.0,4.9,23.0,775.0,857.64,656.97
2016,3,2,14,15,834.5,141.0,4.95,23.0,748.0,856.86,657.52
2016,3,2,14,30,825.0,139.0,5.0,23.0,721.0,852.67,655.83
2016,3,2,14,45,820.0,132.5,5.05,23.5,688.0,844.13,649.92
2016,3,2,15,0,815.0,126.0,5.1,24.0,655.0,832.22,641.78
2016,3,2,15,15,797.5,123.0,5.05,23.5,614.0,810.52,628.75
2016,3,2,15,30,780.0,120.0,5.0,23.0,573.0,789.79,616.47
2016,3,2,15,45,747.5,119.0,5.0,23.0,525.0,753.34,591.71
2016,3,2,16,0,715.0,118.0,5.0,23.0,477.0,715.07,565.45
2016,3,2,16,15,683.0,112.0,4.8,22.5,426.0,669.94,533.99
2016,3,2,16,30,651.0,106.0,4.6,22.0,375.0,623.7,500.7
2016,3,2,16,45,601.5,99.5,4.4,22.0,321.0,563.82,454.77
2016,3,2,17,0,552.0,93.0,4.2,22.0,267.0,504.55,408.35
2016,3,2,17,15,485.5,82.0,4.0,21.0,213.5,430.71,350.43
2016,3,2,17,30,419.0,71.0,3.8,20.0,160.0,359.02,291.84
2016,3,2,17,45,316.0,56.0,3.65,19.5,111.5,269.05,215.62
2016,3,2,18,0,213.0,41.0,3.5,19.0,63.0,187.82,143.35
2016,3,2,18,15,106.5,20.5,3.65,18.5,31.5,92.36,13.68
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
