Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,17.71,3.38
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,35.04,24.08
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,41.36,30.44
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,47.99,36.6
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,51.26,39.55
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,54.44,42.25
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,50.31,38.38
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,84.05,44.56
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,137.35,73.73
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,193.38,115.69
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,255.29,167.42
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,312.97,217.9
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,369.23,268.43
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,425.48,318.46
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,479.33,365.06
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,532.43,409.87
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,582.39,451.75
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,630.67,491.32
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,675.97,526.87
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,719.14,559.98
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,757.22,589.43
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,792.42,614.72
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,823.24,635.5
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,850.89,653.9
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,872.42,669.02
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,890.34,681.63
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,903.82,691.43
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,913.56,698.73
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,915.99,702.19
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,914.61,703.15
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,905.42,697.34
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,892.69,689.2
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,874.36,678.3
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,852.73,665.11
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,823.79,645.33
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,792.12,623.57
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,751.29,596.12
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,714.63,571.32
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,660.67,532.1
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,606.3,491.94
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,536.98,437.82
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,469.61,382.5
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,376.68,304.03
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,290.69,226.04
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,143.15,39.66
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,13.05,2.42
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,26.56,17.71
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,31.79,22.97
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,40.33,30.86
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,42.92,33.18
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,45.49,35.32
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,47.11,36.52
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,86.33,44.75
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,142.15,76.78
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,206.55,126.35
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,264.35,175.46
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,322.76,226.56
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,379.48,276.38
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,436.0,324.91
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,489.96,370.03
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,542.57,412.48
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,592.57,452.49
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,640.8,489.99
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,644.88,491.72
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,635.73,482.75
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,713.93,542.62
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,796.58,603.17
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,825.41,620.96
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,850.94,636.9
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,871.68,650.87
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,888.9,662.6
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,828.99,621.67
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,751.6,564.73
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,837.82,629.92
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,906.07,676.66
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,896.47,671.16
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,883.38,664.16
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,863.33,653.4
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,846.42,644.87
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,673.96,523.95
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,489.15,384.33
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,604.09,477.97
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,693.01,546.17
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,636.17,504.63
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,583.3,465.54
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,511.63,412.4
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,442.58,358.18
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,350.29,282.19
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,265.63,207.31
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,130.4,46.9
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,18.91,7.19
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,36.41,26.11
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,55.09,43.31
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,73.15,59.58
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,89.34,73.76
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,105.01,87.07
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,75.13,60.55
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,97.19,53.96
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,149.61,84.69
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,204.78,126.5
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,259.83,172.65
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,316.2,221.11
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,361.73,264.34
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,397.39,297.12
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,456.03,342.87
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,533.65,402.75
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,581.89,441.5
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,628.58,478.4
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,639.93,485.96
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,639.9,484.19
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,708.89,537.75
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,781.06,592.15
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,808.9,610.51
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,833.55,627.01
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,853.09,640.73
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,869.25,652.28
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,878.63,658.38
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,884.46,662.23
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,816.51,617.5
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,731.52,556.33
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,797.52,608.38
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,849.82,646.33
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,828.19,633.3
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,807.74,621.63
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,773.48,599.15
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,737.13,575.04
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,691.08,544.26
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,643.9,512.01
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,584.31,467.87
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,525.23,422.9
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,451.43,366.13
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,378.68,307.74
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,287.52,231.49
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,204.68,158.94
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,102.07,42.31
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,6.48,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,12.97,5.66
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,21.79,13.76
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,30.62,21.8
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,39.94,30.15
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,49.26,38.34
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,102.14,84.54
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,151.67,116.77
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,175.63,135.42
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,202.67,158.15
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,173.85,135.99
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,139.67,109.2
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,148.92,116.19
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,158.3,123.23
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,124.05,95.29
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,88.63,66.47
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,91.87,69.0
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,95.13,71.53
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,147.71,113.41
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,200.71,155.05
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,203.83,157.09
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,206.93,159.2
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,115.0,86.5
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.35
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.37
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.37
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,94.16,69.96
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,167.28,127.94
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,161.94,123.79
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,156.56,119.69
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,225.72,174.62
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,309.02,239.62
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,564.47,446.16
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,780.7,613.22
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,721.19,569.38
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,661.05,525.19
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,563.05,450.99
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,462.47,373.14
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,413.42,335.14
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,365.31,296.9
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,310.59,252.95
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,257.48,208.9
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,191.76,153.04
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,129.9,99.02
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,64.73,28.17
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.85,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.7,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,6.48,0.05
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,9.26,2.56
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,12.51,5.45
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,15.76,8.3
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,58.59,45.83
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,99.1,76.92
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,122.63,95.74
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,146.42,114.52
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,175.1,136.74
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,204.97,159.77
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,184.29,143.19
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,161.39,124.8
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,152.77,117.72
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,143.77,110.35
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,197.26,152.65
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,251.55,195.11
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,285.49,221.39
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,319.92,247.93
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,273.59,211.86
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,225.17,173.97
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,257.18,198.71
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,289.82,223.65
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,312.35,241.23
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,342.33,264.52
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,391.45,303.13
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,442.09,342.66
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,252.68,196.76
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,63.4,45.63
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,40.05,26.9
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,16.74,8.0
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,13.48,5.39
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.22,2.76
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,100.52,77.13
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,199.35,157.51
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,235.94,188.83
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,261.51,211.31
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,223.94,180.83
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,187.29,150.77
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,149.7,119.9
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,112.22,88.47
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,72.61,54.71
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,40.23,26.87
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,18.39,4.82
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.91,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,9.72,1.82
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,17.61,9.51
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,28.77,19.54
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,39.94,29.49
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,51.59,39.7
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,63.26,49.72
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,103.96,84.58
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,148.07,114.7
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,170.61,131.64
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,193.65,149.25
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,215.72,166.13
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,238.2,183.3
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,258.83,199.24
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,279.71,215.26
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,298.83,229.4
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,318.16,243.55
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,334.22,255.49
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,350.33,267.39
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,361.7,275.09
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,372.81,282.52
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,561.7,431.12
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,768.77,586.33
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,795.21,602.71
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,822.16,620.41
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,841.69,632.86
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,857.99,643.06
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,867.14,648.71
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,872.85,652.14
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,873.33,652.51
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,870.41,650.75
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,853.09,638.53
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,836.91,627.35
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,815.22,613.73
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,790.8,598.32
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,756.44,576.32
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,720.05,552.75
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,674.57,522.27
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,628.04,490.09
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,570.63,449.06
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,513.55,407.06
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,437.2,349.67
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,368.53,295.64
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,283.38,225.67
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,205.71,159.01
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,105.5,58.08
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.16,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.4,0.73
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,12.04,4.91
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,16.68,9.06
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,21.79,13.59
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,26.91,18.07
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,24.13,15.57
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,21.35,12.25
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,28.8,18.41
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,36.26,24.52
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,42.79,29.76
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,49.33,34.96
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,45.62,31.82
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,41.9,28.71
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,40.52,27.45
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,39.13,26.21
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,60.63,43.54
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,82.16,60.76
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,95.17,71.08
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,108.19,81.38
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,192.56,148.32
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,278.0,215.0
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,296.66,229.31
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,315.71,244.13
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,217.8,168.3
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,118.9,90.18
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,130.28,99.25
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,141.79,108.29
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,128.13,97.54
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,114.39,86.73
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,143.73,110.38
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,173.83,134.54
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,158.77,123.0
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,143.68,111.4
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,99.44,75.98
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,56.76,41.32
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,63.74,47.36
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,70.74,53.44
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,60.93,45.45
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,51.12,37.38
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,41.33,29.27
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,31.56,21.01
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,22.25,13.03
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,12.97,4.99
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,6.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.86,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,11.11,3.48
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,19.47,11.5
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,30.16,21.3
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,40.87,31.0
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,51.59,40.62
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,62.33,50.1
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,52.99,41.57
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,43.68,31.43
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,32.99,22.28
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,22.3,13.19
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,88.99,68.71
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,152.29,120.2
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,248.64,195.96
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,352.59,277.42
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,256.6,202.37
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,148.86,115.92
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,85.5,64.53
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.25
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,202.51,159.08
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,384.9,301.69
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,243.39,190.65
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,94.33,71.12
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,118.03,90.33
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,141.92,109.54
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,159.31,123.55
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,176.92,137.75
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,331.28,261.55
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,496.81,390.19
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,349.09,275.83
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,201.88,158.7
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,186.97,147.13
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,171.97,135.29
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,134.57,105.23
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,97.34,75.0
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,141.3,111.54
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,187.91,150.09
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,97.9,76.52
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,14.84,6.94
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,12.98,5.4
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,11.12,3.84
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,8.8,1.88
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,9.72,2.42
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,16.68,9.04
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,25.97,17.57
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,35.28,26.05
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,44.6,34.4
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,53.92,42.63
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,42.74,30.83
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,31.58,21.21
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,19.96,11.26
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,19.98,11.11
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,31.63,20.72
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,70.83,53.01
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,109.51,84.4
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,113.72,87.43
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,117.95,90.51
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,90.5,68.12
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,62.52,45.32
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,42.91,29.32
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,23.31,13.34
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,89.21,66.58
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,155.1,118.89
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,221.65,171.01
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,289.41,223.18
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,456.12,352.19
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,626.85,478.38
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,448.86,345.61
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,256.3,197.43
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,420.2,326.31
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,571.23,439.85
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,416.99,323.57
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,240.57,186.74
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,369.96,291.18
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,478.12,376.27
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,535.11,422.51
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,586.18,464.04
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,571.61,455.07
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,552.86,443.12
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,499.21,402.03
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,446.29,360.87
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,387.75,315.13
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,330.76,268.95
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,255.81,206.43
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,186.6,146.61
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,87.87,55.34
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,3.34,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,19.95,11.21
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,33.45,23.94
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,50.71,39.59
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,67.67,54.67
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,84.81,69.66
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,101.75,84.15
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,117.67,92.98
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,134.54,106.21
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,176.12,132.9
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,240.42,177.88
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,275.7,208.51
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,297.98,228.16
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,339.35,260.0
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,379.91,291.22
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,403.24,309.05
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,418.2,319.92
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,475.78,363.52
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,544.15,414.5
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,462.27,352.32
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,364.47,277.06
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,506.3,385.86
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,661.7,499.37
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,758.8,572.61
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,854.75,640.61
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,874.25,653.03
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,890.35,664.02
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,900.38,670.28
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,906.85,674.36
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,908.05,675.44
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,905.71,674.38
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,896.11,669.14
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,883.1,661.82
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,870.0,655.86
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,847.34,643.43
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,818.17,625.33
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,786.33,605.31
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,744.95,578.29
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,701.92,549.72
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,649.82,513.28
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,597.15,475.53
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,532.39,427.83
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,466.04,376.22
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,380.61,306.71
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,301.41,238.51
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,184.82,124.89
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,52.88,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,25.76,16.17
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,36.39,26.42
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,39.75,29.79
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,43.12,32.89
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,50.06,38.92
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,52.65,40.95
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,69.71,40.15
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,123.35,64.0
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,180.36,104.41
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,245.79,158.14
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,303.9,208.5
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,362.88,259.94
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,419.74,309.7
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,476.17,357.97
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,529.85,402.91
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,582.26,445.6
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,632.05,485.99
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,679.94,524.08
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,723.34,557.2
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,764.21,587.79
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,800.82,614.02
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,834.46,637.93
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,862.27,656.4
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,886.67,672.47
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,906.16,686.01
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,922.05,697.14
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,931.55,704.23
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,937.31,708.9
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,937.59,709.1
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,934.17,706.9
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,923.29,699.68
