Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,659.7,518.54
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,604.94,480.1
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,535.86,429.32
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,468.89,377.81
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,380.63,306.35
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,298.45,237.04
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,169.43,127.4
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.28,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,11.39,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,22.79,13.81
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,29.0,20.36
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,34.93,26.07
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,41.7,32.34
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,45.07,35.34
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,46.99,36.93
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,57.65,37.18
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,110.97,58.04
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,175.02,103.32
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,232.9,151.87
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,292.38,205.23
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,351.45,259.35
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,411.1,313.47
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,468.43,365.33
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,525.23,415.52
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,579.66,461.77
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,632.7,505.54
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,682.65,545.45
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,730.65,582.72
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,774.22,615.52
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,815.15,643.98
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,852.34,670.48
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,886.56,694.66
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,915.94,714.11
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,941.98,731.09
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,961.88,744.83
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,978.12,756.05
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,989.23,764.07
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,996.53,769.59
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,997.21,770.27
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,994.06,768.45
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,983.35,760.01
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,969.07,749.29
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,948.65,736.96
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,924.95,722.39
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,894.4,701.57
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,861.07,678.8
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,819.09,649.91
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,781.88,625.0
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,727.43,585.62
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,672.37,545.1
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,604.15,494.53
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,537.33,441.97
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,455.25,374.09
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,374.68,304.36
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,260.28,203.13
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,147.16,16.6
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,56.66,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,12.17,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,24.45,15.54
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,31.45,22.72
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,38.1,29.08
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,41.84,32.49
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,49.96,39.69
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,51.62,40.9
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,65.64,41.25
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,119.27,64.36
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,175.67,103.68
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,232.05,150.2
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,296.37,205.86
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,353.99,256.86
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,411.73,307.19
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,467.53,354.6
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,522.99,400.18
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,575.12,441.72
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,625.79,480.7
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,674.09,517.65
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,720.6,552.29
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,762.31,581.83
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,801.42,607.59
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,835.81,631.04
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,867.33,652.52
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,893.29,669.36
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,915.9,684.0
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,934.37,697.26
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,949.4,708.38
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,956.56,713.02
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,960.12,715.45
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,958.96,715.9
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,954.26,714.16
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,942.75,708.34
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,935.31,705.45
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,912.67,693.23
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,886.99,678.97
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,853.27,657.7
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,817.17,634.6
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,772.71,605.45
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,730.92,577.85
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,674.93,539.32
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,618.89,499.77
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,549.3,447.81
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,481.79,394.92
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,396.14,325.13
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,316.12,256.87
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,211.24,164.61
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,105.38,21.02
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,38.31,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,17.48,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,34.04,23.73
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,46.54,35.92
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,59.7,48.18
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,78.5,65.02
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,103.58,86.98
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,111.91,93.91
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,124.66,94.78
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,167.29,123.4
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,211.36,158.99
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,237.34,181.55
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,257.7,199.51
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,309.47,237.29
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,365.04,278.56
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,410.68,313.6
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,460.1,351.09
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,498.66,380.03
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,535.47,407.21
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,611.23,465.71
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,702.13,534.35
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,742.72,562.46
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,781.11,588.73
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,781.82,586.1
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,771.25,575.44
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,833.62,622.61
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,895.13,665.27
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,912.26,677.22
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,926.13,687.5
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,933.92,692.91
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,938.3,696.18
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,894.56,669.18
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,839.49,631.55
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,785.4,594.18
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,729.75,555.05
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,751.91,574.8
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,772.86,593.12
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,690.14,533.48
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,600.88,468.5
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,536.46,422.07
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,473.4,375.51
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,428.19,342.45
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,383.31,308.76
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,333.84,270.93
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,284.8,232.15
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,227.29,184.43
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,171.97,137.18
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,97.45,73.0
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,25.99,3.08
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,11.41,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,18.68,2.39
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,36.28,25.37
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,52.23,40.44
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,64.92,52.24
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,69.97,56.84
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,85.23,70.21
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,116.28,97.32
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,140.16,111.62
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,172.29,134.9
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,202.57,156.65
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,180.83,141.46
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,143.77,113.38
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,204.38,161.54
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,259.07,204.33
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,327.09,257.26
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,410.17,322.08
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,497.18,391.3
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,620.03,488.75
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,666.87,525.77
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,712.32,561.08
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,756.09,593.78
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,798.96,623.98
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,833.63,648.19
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,865.62,670.34
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,893.56,688.46
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,918.52,704.41
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,937.18,717.31
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,952.44,727.94
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,962.15,733.75
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,968.28,737.23
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,967.78,737.38
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,963.71,735.25
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,954.51,729.75
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,941.84,722.01
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,920.94,709.7
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,904.35,700.55
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,873.41,680.21
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,839.79,657.97
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,796.85,629.14
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,752.2,599.01
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,698.97,561.13
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,645.13,522.02
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,581.47,475.08
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,515.79,423.27
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,433.18,355.55
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,355.7,288.98
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,246.95,193.86
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,141.04,52.22
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,52.78,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,14.01,2.24
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,28.44,19.36
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,34.76,25.75
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,40.78,31.51
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,44.75,35.09
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,48.48,38.29
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,50.06,39.44
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,80.15,47.41
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,132.95,74.52
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,188.61,115.35
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,244.33,162.15
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,301.9,212.55
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,358.52,262.58
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,420.76,315.89
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,475.37,361.81
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,529.61,405.8
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,581.73,446.89
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,632.6,485.63
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,679.36,519.9
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,724.31,551.7
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,765.33,580.04
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,803.89,604.39
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,838.09,626.18
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,869.48,645.85
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,895.08,660.76
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,917.44,673.48
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,935.03,684.38
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,949.21,693.17
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,957.31,697.44
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,961.87,699.64
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,959.88,699.8
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,954.37,697.9
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,943.04,692.38
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,935.93,689.78
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,914.51,677.82
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,890.08,663.98
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,856.86,645.08
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,821.23,624.18
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,777.48,597.25
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,736.4,571.72
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,679.67,534.16
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,622.96,495.53
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,554.41,445.83
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,487.81,394.95
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,401.48,326.13
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,320.81,258.72
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,217.75,169.86
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,119.72,50.35
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,43.31,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,7.4,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,14.83,7.18
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,25.51,16.96
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,36.21,26.67
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,48.33,37.4
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,60.46,47.89
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,86.09,70.03
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,111.09,87.02
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,93.91,72.39
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,74.51,56.08
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,132.82,102.95
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,190.0,147.86
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,182.59,141.39
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,174.11,134.2
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,162.1,124.49
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,149.5,114.34
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,191.17,146.65
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,233.43,178.9
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,201.81,153.9
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,169.19,128.23
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,160.74,121.37
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,152.1,114.36
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,130.41,97.41
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,108.44,80.19
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,123.86,92.12
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,139.41,104.06
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,164.42,123.57
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,189.75,143.25
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,154.07,115.67
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,118.19,87.75
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,117.76,87.56
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,117.32,87.36
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,97.29,71.62
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,77.43,55.98
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,73.19,52.89
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,68.96,49.77
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,118.69,89.63
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,171.65,131.83
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,129.16,98.66
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,87.12,65.35
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,76.0,56.6
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,65.13,47.94
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,54.39,39.43
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,43.66,30.74
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,32.95,21.8
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,22.26,12.74
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,13.9,5.52
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,7.87,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,15.75,7.77
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,26.44,17.41
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,37.15,27.02
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,48.8,37.33
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,60.46,47.49
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,56.26,43.68
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,52.07,37.9
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,43.69,30.72
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,35.33,23.62
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,47.92,33.89
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,60.54,44.08
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,98.07,74.26
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,134.5,103.07
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,142.62,109.26
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,150.91,115.64
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,171.63,131.6
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,192.69,147.71
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,203.23,155.81
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,213.92,164.03
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,222.9,170.62
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,232.01,177.29
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,254.58,194.26
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,277.47,211.33
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,311.63,236.95
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,351.76,266.83
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,418.92,317.83
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,488.33,369.83
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,544.04,411.28
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,592.41,447.01
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,568.83,429.74
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,544.13,411.9
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,565.07,429.28
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,584.52,445.44
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,488.06,373.41
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,378.96,290.82
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,436.28,337.32
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,477.03,370.74
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,356.27,278.26
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,226.57,176.43
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,201.85,158.01
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,166.93,130.9
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,365.47,296.36
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,498.48,403.3
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,419.14,338.05
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,344.57,275.05
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,242.05,187.56
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,143.86,73.73
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,52.9,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,15.36,5.61
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,31.44,21.59
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,38.03,27.95
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,44.29,33.72
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,46.07,35.24
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,47.84,36.6
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,54.3,41.96
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,89.78,48.85
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,141.39,76.98
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,197.2,118.18
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,260.62,171.03
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,318.82,221.39
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,376.73,271.58
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,435.43,321.41
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,491.39,368.67
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,546.84,414.21
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,599.94,455.84
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,651.76,495.23
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,700.06,531.78
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,746.43,566.02
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,788.98,594.73
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,829.0,620.66
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,864.14,644.04
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,896.34,665.33
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,924.19,682.55
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,948.75,697.55
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,967.65,709.62
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,982.98,719.42
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,992.73,725.97
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,998.75,730.25
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,999.27,731.09
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,996.07,729.7
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,984.22,722.8
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,968.88,713.81
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,948.54,702.69
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,925.01,689.51
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,894.69,670.42
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,861.69,649.52
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,825.97,627.28
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,781.31,598.53
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,727.52,563.12
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,673.15,526.44
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,605.43,480.55
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,543.39,435.93
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,457.54,368.65
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,377.2,302.31
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,268.84,210.22
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,166.43,92.7
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,62.67,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.7,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,7.4,0.85
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,12.04,5.13
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,16.68,9.38
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,21.79,13.98
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,26.91,18.5
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,77.78,63.65
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,145.59,108.66
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,136.01,102.14
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,104.89,82.22
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,152.36,120.8
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,200.16,159.14
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,123.7,96.51
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,40.05,27.59
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,42.4,29.48
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,44.75,31.35
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,94.26,71.83
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,143.06,111.22
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,147.65,114.77
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,152.35,118.46
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,244.3,191.47
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,337.54,263.8
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,259.48,202.71
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,179.58,139.54
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,161.49,124.94
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,143.14,110.07
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,270.21,211.08
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,398.96,310.9
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,372.31,290.34
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,335.08,261.86
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,356.33,279.45
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,368.04,289.66
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,322.74,254.55
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,265.9,210.05
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,349.66,279.04
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,423.45,339.55
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,496.52,401.9
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,564.42,459.84
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,532.39,436.93
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,498.61,412.61
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,451.97,375.81
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,406.58,339.4
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,354.4,297.27
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,303.04,254.73
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,249.39,208.99
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,196.92,162.86
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,129.65,102.8
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,53.31,28.73
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,19.99,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,11.44,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,19.69,10.33
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,29.25,20.56
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,33.85,25.14
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,41.93,32.62
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,44.79,35.13
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,47.55,37.41
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,48.92,38.36
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,93.87,49.22
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,148.8,82.42
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,213.37,132.8
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,271.58,182.93
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,331.08,235.4
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,389.29,286.66
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,447.78,336.91
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,504.53,385.32
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,560.64,431.88
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,614.09,474.28
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,666.19,514.34
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,714.23,551.38
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,760.23,586.13
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,803.12,615.09
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,843.44,641.7
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,878.83,665.68
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,911.24,687.54
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,938.4,704.79
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,962.18,719.77
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,981.09,732.59
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,996.4,743.13
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,1006.19,750.14
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,1012.25,754.85
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,1011.69,754.97
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,1007.4,752.81
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,994.64,745.56
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,978.47,736.2
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,957.05,723.06
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,932.49,707.88
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,901.01,688.0
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,866.87,666.24
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,831.08,643.52
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,786.27,614.11
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,732.09,577.44
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,677.31,539.52
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,610.05,491.23
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,548.44,444.7
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,465.93,378.94
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,388.38,314.01
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,281.47,222.89
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,181.86,113.2
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,68.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
