Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,20.42,11.11
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,30.83,21.67
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,36.18,26.84
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,41.27,31.51
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,43.65,33.54
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,50.6,39.51
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,51.81,40.27
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,99.64,52.38
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,154.61,86.07
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,212.46,130.53
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,276.48,184.35
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,335.04,234.86
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,393.15,284.65
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,451.63,333.36
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,508.22,379.93
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,564.3,424.62
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,617.28,464.97
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,668.91,503.0
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,717.27,538.9
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,763.67,572.63
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,805.67,600.33
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,845.13,625.81
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,881.11,649.65
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,914.17,671.52
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,941.58,688.79
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,965.66,703.94
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,984.47,716.21
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,999.69,726.31
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,1008.91,733.18
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,1014.4,737.84
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,1014.28,738.61
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1010.45,737.19
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,1000.0,731.67
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,985.99,724.03
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,964.85,712.8
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,940.53,699.54
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,908.5,680.21
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,873.85,659.04
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,838.26,636.81
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,793.59,607.99
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,740.1,571.77
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,685.95,534.43
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,618.62,488.96
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,556.97,445.03
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,473.9,380.42
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,395.7,316.38
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,289.17,227.29
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,190.65,122.14
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,72.36,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,22.09,12.7
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,32.41,23.0
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,38.09,28.44
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,43.49,33.35
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,46.11,35.58
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,48.6,37.55
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,55.12,42.99
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,105.96,56.83
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,159.62,90.62
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,216.22,134.92
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,273.65,184.05
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,338.77,240.13
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,395.66,289.0
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,452.9,336.81
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,508.44,382.4
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,563.44,425.97
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,615.58,465.92
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,666.42,503.48
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,714.01,537.65
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,759.68,569.4
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,801.45,596.04
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,840.74,620.26
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,875.29,642.21
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,906.95,662.07
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,933.86,677.35
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,957.51,690.39
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,975.96,701.4
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,990.9,710.21
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,999.89,715.84
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,1005.22,719.32
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,1004.01,718.28
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,999.14,715.11
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,988.25,708.89
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,973.88,700.65
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,952.92,689.72
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,928.86,676.88
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,896.58,657.37
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,869.04,641.0
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,826.22,615.03
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,781.64,587.61
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,728.49,553.09
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,674.7,517.37
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,607.39,473.25
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,545.92,430.59
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,464.17,368.63
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,387.24,306.94
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,282.9,220.59
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,187.18,122.09
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,70.38,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,7.15,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,11.91,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,22.38,13.05
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,32.22,22.69
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,37.5,27.69
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,42.51,32.21
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,45.19,34.47
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,52.68,40.81
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,56.4,43.73
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,108.7,57.02
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,163.05,91.82
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,220.1,136.49
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,284.18,190.56
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,342.85,241.27
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,400.46,290.33
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,458.38,338.3
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,513.92,384.55
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,568.89,429.16
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,621.38,470.0
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,672.55,508.72
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,720.11,544.79
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,765.7,578.76
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,807.58,606.72
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,846.98,632.71
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,882.16,656.67
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,914.43,678.64
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,941.45,697.44
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,965.19,714.14
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,982.74,726.45
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,996.71,736.52
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,1005.7,743.42
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,1011.0,748.04
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,1010.21,748.01
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,1005.75,745.71
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,993.87,738.98
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,978.5,730.07
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,957.41,718.13
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,933.19,704.13
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,874.54,664.83
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,812.24,622.71
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,798.85,615.68
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,784.79,608.3
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,730.13,571.57
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,674.98,533.83
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,611.66,488.86
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,546.29,439.93
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,463.57,374.51
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,385.82,310.03
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,282.04,222.05
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,187.62,125.84
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,70.18,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,13.38,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,30.94,20.31
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,48.52,36.87
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,65.63,52.46
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,81.98,67.05
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,89.08,73.02
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,88.96,72.47
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,85.24,68.87
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,120.87,70.71
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,166.99,99.82
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,224.19,144.5
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,276.44,199.8
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,312.53,238.24
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,350.84,267.88
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,401.71,307.49
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,464.99,357.19
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,564.94,436.71
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,618.77,479.48
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,672.13,520.86
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,721.27,558.81
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,768.77,594.71
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,773.98,593.74
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,766.17,582.6
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,846.86,645.8
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,928.67,703.02
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,908.52,686.91
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,878.51,660.97
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,952.81,716.05
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,1023.03,763.37
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,1034.23,770.76
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,1041.59,776.05
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,1041.61,776.57
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,1037.79,774.71
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,1021.46,764.58
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,1001.84,752.41
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,980.39,739.87
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,955.75,725.19
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,925.8,705.82
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,892.86,684.39
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,849.97,655.98
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,812.23,631.58
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,760.34,595.37
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,707.39,557.87
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,641.08,511.54
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,575.86,464.12
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,495.44,400.26
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,424.04,340.21
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,319.17,252.23
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,224.59,155.34
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,86.41,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,16.52,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,32.26,21.72
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,46.24,34.94
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,63.06,50.14
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,79.17,64.33
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,94.21,77.17
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,108.53,89.05
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,103.28,76.5
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,137.53,88.25
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,171.96,103.87
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,231.86,145.14
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,296.54,199.89
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,355.66,250.94
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,413.48,299.92
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,471.86,347.95
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,527.88,394.15
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,583.19,438.47
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,635.73,478.65
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,686.61,516.35
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,734.2,551.76
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,779.75,584.68
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,818.17,609.31
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,852.9,631.21
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,886.45,652.98
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,917.16,672.7
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,943.14,688.11
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,965.92,701.38
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,951.82,691.34
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,931.61,676.87
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,920.79,668.98
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,906.34,658.64
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,895.36,651.55
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,882.37,643.14
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,799.95,585.85
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,705.93,520.25
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,763.08,565.09
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,806.56,599.38
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,734.12,549.03
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,667.6,502.68
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,653.99,496.41
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,635.5,486.14
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,656.41,504.07
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,663.2,510.45
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,595.08,464.63
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,528.63,417.26
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,444.44,353.29
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,365.16,289.92
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,263.9,206.5
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,173.02,119.77
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,63.06,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,9.05,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,14.91,0.0
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,30.26,20.19
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,44.95,34.01
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,55.01,43.35
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,64.58,51.95
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,87.85,72.24
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,118.3,98.28
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,95.97,70.48
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,133.33,80.68
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,182.82,116.79
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,230.23,156.44
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,284.4,204.01
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,332.76,246.5
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,375.68,284.26
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,414.47,316.56
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,455.07,348.3
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,505.87,387.47
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,547.17,418.55
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,587.98,448.48
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,623.59,474.82
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,658.14,499.89
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,684.12,517.35
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,708.46,533.27
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,669.88,502.42
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,621.4,464.3
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,673.19,502.45
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,723.85,539.17
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,558.28,418.92
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,382.48,287.37
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,401.83,302.61
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,421.58,317.52
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,377.71,285.28
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,321.53,243.7
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,409.9,311.88
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,501.0,380.47
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,632.4,482.99
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,757.15,577.85
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,796.13,609.0
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,822.22,629.23
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,777.04,599.83
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,730.61,569.51
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,673.33,530.78
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,616.17,490.99
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,547.62,440.32
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,480.91,389.3
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,391.4,318.09
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,312.37,252.53
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,220.63,174.59
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,138.63,97.27
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,46.89,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,4.29,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,8.33,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,24.14,15.02
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,39.61,29.25
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,57.91,45.77
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,75.96,61.78
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,45.99,35.22
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,12.98,5.87
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,94.31,72.93
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,168.02,130.8
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,183.82,130.68
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,234.65,160.87
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,206.08,151.37
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,166.38,128.86
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,178.55,137.97
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,190.96,147.18
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,257.19,198.47
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,330.14,254.14
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,311.09,238.8
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,293.6,224.79
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,170.3,129.32
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,42.03,27.97
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,55.15,38.34
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,68.27,48.61
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,138.59,103.9
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,209.49,158.79
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,319.6,242.45
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,430.95,324.8
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,699.55,532.16
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,957.35,716.52
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,963.61,720.09
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,966.51,723.1
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,861.65,649.37
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,738.02,556.97
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,841.3,638.35
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,925.52,700.76
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,906.3,689.79
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,879.08,673.81
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,844.65,651.34
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,808.14,627.28
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,762.83,597.09
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,716.35,565.67
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,660.3,525.69
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,604.18,484.36
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,535.64,432.31
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,466.26,378.36
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,387.24,314.74
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,313.49,253.07
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,220.44,174.02
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,126.83,89.33
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,46.14,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,19.11,5.14
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.7,23.07
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.65,36.9
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,58.18,45.64
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,67.24,53.67
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,49.39,37.89
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,47.4,35.96
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,56.73,41.71
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,66.08,49.17
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,75.44,56.42
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,84.81,63.58
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,91.21,68.38
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,97.6,73.15
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,108.07,81.14
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,118.58,89.08
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,149.23,112.78
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,180.26,136.53
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,186.87,141.19
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,193.62,145.98
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,289.77,219.46
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,390.17,294.66
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,375.92,283.6
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,360.44,271.84
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,266.95,201.82
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,171.46,128.91
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,169.99,127.9
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,168.49,126.8
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,115.64,85.82
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,62.63,44.17
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,83.74,60.91
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,104.98,77.69
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,189.77,144.36
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,276.97,211.92
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,319.93,244.92
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,353.91,271.06
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,307.9,236.35
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,249.92,192.15
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,225.2,173.46
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,200.44,154.53
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,148.32,113.94
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,96.93,73.17
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,84.32,63.26
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,71.68,53.21
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,257.77,209.97
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,421.24,342.53
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,337.46,273.24
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,250.35,200.58
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,169.42,132.09
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,84.98,58.36
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,31.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.77,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.63,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,6.94,0.42
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,9.26,2.47
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,72.55,57.48
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,124.59,101.7
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,139.59,104.98
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,172.96,122.16
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,209.67,152.17
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,245.54,182.81
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,285.46,210.18
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,345.2,254.18
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,385.77,286.54
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,425.02,316.99
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,478.84,357.54
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,559.67,418.66
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,609.43,455.62
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,660.81,492.63
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,705.77,524.68
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,749.19,554.7
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,789.77,580.09
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,828.69,603.21
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,862.47,624.0
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,893.69,642.87
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,921.09,658.58
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,945.66,672.38
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,878.02,627.65
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,783.98,560.01
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,901.42,643.66
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,994.6,701.6
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,993.74,701.91
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,989.39,701.08
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,978.74,695.58
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,964.77,688.17
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,943.22,675.57
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,926.56,666.26
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,897.96,649.28
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,866.54,630.55
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,823.58,604.42
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,778.91,576.89
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,727.06,543.99
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,674.48,509.87
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,613.02,469.01
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,549.51,424.67
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,469.55,364.34
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,394.16,304.81
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,293.7,224.16
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,204.24,144.23
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,76.64,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,19.6,8.0
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,33.15,23.13
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,46.1,35.22
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,23.2,15.12
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,70.25,56.86
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,124.75,104.11
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,150.21,118.06
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,182.2,140.84
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,182.47,141.83
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,182.76,143.3
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,160.13,124.77
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,134.96,104.26
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,128.24,98.44
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,121.3,92.48
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,119.65,90.97
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,117.96,89.45
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,104.31,78.29
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,90.52,67.08
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,183.25,140.18
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,276.27,211.7
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,282.41,215.6
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,288.53,219.73
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,266.96,203.33
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,244.9,186.57
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,293.12,222.97
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,342.18,259.36
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,399.79,302.58
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,453.4,342.42
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,480.26,362.84
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,507.55,383.68
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,492.33,373.06
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,476.49,362.16
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,366.53,279.97
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,246.01,187.87
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,156.78,119.42
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,69.92,50.79
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,104.6,78.8
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,141.11,108.13
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,82.46,61.57
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,26.94,16.56
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,68.41,50.77
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,114.35,88.5
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,96.15,74.01
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,77.82,59.19
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,59.87,44.39
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,41.82,29.22
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,27.85,17.27
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,13.9,5.09
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,7.15,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
