Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,7.15,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,13.91,4.55
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,30.13,20.5
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,45.69,34.76
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,64.28,51.58
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,82.62,67.92
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,81.21,66.44
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,79.17,64.32
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,83.6,64.63
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,87.94,67.84
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,123.91,96.81
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,159.8,125.13
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,165.6,129.31
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,171.29,133.48
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,165.24,128.1
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,158.78,122.48
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,163.46,125.97
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,168.22,129.53
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,266.95,205.96
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,370.21,283.29
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,353.36,269.45
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,334.82,254.81
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,234.42,178.39
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,128.69,96.36
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,171.65,130.1
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,215.19,163.7
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,161.28,121.68
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,106.78,78.96
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,122.35,91.29
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,138.04,103.6
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,137.69,103.39
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,137.32,103.22
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,345.93,265.57
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,570.61,430.45
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,492.39,372.6
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,425.72,323.72
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,699.51,534.6
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,919.78,688.24
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,781.7,593.34
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,626.15,480.81
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,710.68,549.18
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,768.99,592.57
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,715.9,556.12
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,666.39,522.5
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,600.67,476.03
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,536.48,428.59
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,457.83,367.31
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,383.6,306.88
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,286.66,226.83
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,200.01,148.5
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,94.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,12.39,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,20.83,10.3
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,29.85,20.42
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,38.35,28.45
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,43.34,33.12
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,63.5,51.03
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,78.84,64.24
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,94.01,76.99
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,101.25,78.95
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,108.47,84.4
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,137.51,107.38
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,166.94,130.29
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,189.47,147.35
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,212.66,164.8
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,231.78,178.97
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,251.22,193.26
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,319.94,244.93
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,399.89,303.94
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,479.24,362.69
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,570.88,429.57
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,663.95,501.74
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,780.1,588.17
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,818.14,611.84
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,853.07,633.74
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,885.45,654.66
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,915.04,673.62
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,940.38,688.79
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,962.63,701.93
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,979.36,712.47
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,992.71,720.93
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,1000.23,726.23
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,1004.22,729.46
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,1002.26,728.55
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,996.8,725.58
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,984.94,719.14
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,969.74,710.7
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,947.57,699.19
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,930.44,691.09
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,898.19,671.49
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,863.45,650.24
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,820.88,624.26
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,776.68,596.76
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,722.96,561.12
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,673.02,527.46
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,607.44,482.13
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,543.33,435.57
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,464.32,373.86
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,389.66,312.93
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,291.96,232.03
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,204.44,153.23
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,95.05,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,14.3,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,23.5,12.89
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,35.71,25.55
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,47.37,36.33
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,46.97,36.21
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,51.13,39.89
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,72.7,58.6
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,93.27,76.01
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,130.95,102.12
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,175.57,135.86
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,211.64,162.02
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,244.7,186.05
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,278.21,211.56
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,313.22,238.08
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,370.18,277.4
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,473.77,355.1
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,526.89,397.16
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,582.84,440.11
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,632.1,477.11
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,680.49,512.48
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,725.0,545.22
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,767.74,575.69
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,805.81,600.48
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,841.37,623.42
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,873.25,643.43
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,902.49,661.6
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,927.18,677.09
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,948.88,690.66
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,964.71,701.85
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,977.25,711.06
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,984.05,716.68
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,987.44,720.25
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,984.98,719.82
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,979.14,717.35
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,967.39,711.46
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,960.67,709.04
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,937.41,696.42
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,911.27,681.94
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,877.66,661.23
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,841.84,638.87
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,798.19,611.76
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,757.46,586.29
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,701.67,548.23
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,645.9,509.41
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,580.75,463.62
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,517.19,416.2
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,436.73,352.71
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,360.85,290.41
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,264.88,210.44
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,182.08,136.42
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,86.28,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,14.77,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,25.46,14.62
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,43.56,32.07
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,61.0,47.94
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,74.27,59.86
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,82.49,67.01
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,70.94,56.7
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,67.0,52.98
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,75.89,57.48
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,84.53,64.23
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,88.74,67.29
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,92.92,70.31
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,119.42,91.25
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,145.92,111.9
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,167.15,128.12
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,188.86,144.62
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,182.61,139.21
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,176.06,133.64
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,175.0,132.4
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,173.86,131.13
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,160.2,120.4
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,146.23,109.45
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,132.08,98.15
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,117.68,86.68
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,131.12,97.15
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,144.73,107.74
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,179.56,134.72
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,214.83,161.87
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,177.57,133.22
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,139.96,104.15
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,162.47,121.79
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,185.23,139.57
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,240.39,182.61
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,296.94,226.53
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,203.76,155.01
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,111.69,83.1
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,167.18,127.43
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,224.7,173.17
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,217.51,167.99
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,210.39,162.95
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,305.36,241.28
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,400.55,318.64
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,232.14,185.0
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,60.46,44.14
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,51.12,36.75
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,41.8,29.18
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,176.55,143.64
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,298.68,242.01
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,203.6,161.55
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,127.16,94.25
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,60.28,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.29,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,1.02
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,20.4,11.9
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,32.49,22.7
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,46.94,35.51
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,61.15,47.94
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,69.43,54.92
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,77.65,61.7
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,87.17,66.21
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,96.71,73.56
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,108.0,82.23
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,119.33,90.84
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,224.52,170.76
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,347.19,263.5
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,377.68,286.64
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,409.39,310.75
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,442.14,335.81
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,474.92,360.48
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,505.5,383.41
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,536.47,406.39
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,407.65,310.25
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,266.86,202.23
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,400.92,304.33
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,542.21,408.25
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,452.65,341.38
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,354.79,267.87
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,240.97,182.29
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,125.62,93.33
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,219.32,166.21
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,314.88,238.86
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,173.94,131.32
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,34.55,21.91
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,46.68,31.72
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,58.81,41.52
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,114.08,85.62
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,170.82,130.49
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,156.46,119.57
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,142.1,108.65
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,76.44,56.41
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,13.01,5.0
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,45.12,31.42
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,77.3,58.01
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,54.88,39.78
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,32.5,21.41
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,27.38,17.27
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,22.26,13.07
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,17.61,9.16
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,12.97,5.2
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,8.33,1.22
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.92,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.85,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.7,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.55,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,7.87,1.36
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,10.19,3.42
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,33.89,24.37
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,57.66,45.04
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,51.14,37.14
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,44.63,31.52
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,37.2,25.18
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,29.76,18.91
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,24.19,14.26
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,18.61,9.63
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,34.0,22.12
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,49.42,34.48
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,249.41,192.79
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,454.15,347.29
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,479.08,363.97
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,503.64,380.73
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,491.99,371.39
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,478.68,360.74
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,408.3,308.08
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,332.58,250.91
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,299.1,226.14
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,264.79,200.42
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,403.18,304.89
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,543.81,407.04
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,380.41,287.44
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,208.43,157.67
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,417.69,318.0
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,620.29,464.5
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,595.35,445.41
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,569.34,426.94
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,381.38,290.07
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,198.36,150.77
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,144.66,109.87
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,91.53,68.2
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,88.15,65.76
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,84.83,63.3
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,251.14,198.85
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,407.8,321.07
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,333.45,263.24
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,249.25,197.72
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,214.68,171.26
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,180.29,144.11
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,143.76,114.23
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,107.56,83.96
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,72.42,54.16
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,33.34,20.91
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,15.38,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,15.05,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,29.4,18.64
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,42.81,31.51
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.9,44.3
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,72.87,58.54
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,99.24,81.51
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,104.9,86.02
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,110.21,90.11
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,122.35,95.32
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,134.46,104.5
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,145.56,112.69
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,156.81,120.91
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,110.04,83.45
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,59.64,42.89
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,144.74,110.4
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,227.81,174.05
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,280.61,213.16
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,341.04,257.31
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,363.38,272.74
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,386.24,288.56
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,367.14,274.25
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,346.18,258.7
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,446.54,331.91
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,552.25,406.12
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,611.44,447.86
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,676.18,493.1
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,481.37,356.42
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,268.83,200.4
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,198.03,148.05
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,126.74,93.62
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,398.46,301.33
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,668.78,491.76
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,610.49,450.14
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,550.91,409.32
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,503.47,376.85
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,467.74,352.07
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,334.56,255.0
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,193.57,147.78
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,153.19,116.93
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,113.06,85.51
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,125.43,95.72
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,138.57,106.53
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,85.69,64.4
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,36.23,24.28
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,30.63,19.82
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,25.05,15.28
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,19.93,11.05
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,14.82,6.75
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,10.18,2.77
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.55,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.77,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,6.02,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,12.04,4.38
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,24.59,15.77
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,37.15,27.11
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,51.14,39.57
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,64.66,51.41
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,102.98,84.26
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,139.82,114.92
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,162.89,123.17
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,198.27,147.39
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,218.38,152.95
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,275.99,190.86
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,318.4,231.63
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,345.42,257.61
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,392.23,292.43
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,444.37,330.93
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,470.25,350.51
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,491.93,366.45
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,570.02,424.94
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,670.27,498.0
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,711.92,526.69
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,752.3,554.48
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,794.61,582.33
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,833.98,606.23
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,864.55,625.4
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,892.62,642.99
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,916.28,657.76
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,937.09,670.8
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,952.6,681.09
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,964.96,689.54
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,770.89,560.97
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,530.01,388.7
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,590.11,434.62
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,638.9,469.86
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,813.0,596.77
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,944.9,684.18
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,930.68,675.62
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,905.42,661.92
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,871.91,643.54
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,836.19,623.39
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,793.45,597.49
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,753.2,572.87
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,699.51,538.2
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,645.77,502.64
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,582.1,458.26
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,519.96,412.7
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,442.87,353.78
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,370.06,295.67
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,279.81,221.57
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,196.97,149.93
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,95.92,29.49
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,19.48,11.48
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,34.36,24.34
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,21.35,12.13
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,8.35,1.29
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,24.16,14.3
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,40.01,27.12
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,81.12,60.16
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,121.0,91.54
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,246.21,186.97
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,371.1,278.23
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,456.56,341.1
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,583.46,434.31
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,631.39,468.24
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,678.81,501.61
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,721.95,532.21
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,763.57,561.23
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,802.2,587.18
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,840.9,613.05
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,872.22,634.05
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,901.01,653.49
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,828.9,602.88
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,733.69,531.64
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,775.37,564.3
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,823.47,599.86
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,754.46,552.1
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,679.24,499.91
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,841.37,621.02
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,976.4,713.28
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,963.75,705.33
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,947.94,696.94
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,924.81,683.33
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,898.93,667.96
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,737.17,558.22
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,572.43,437.41
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,671.48,517.32
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,747.91,575.2
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,694.15,538.05
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,640.27,501.19
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,576.13,456.4
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,513.57,410.15
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,436.18,350.51
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,363.06,291.73
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,270.92,215.56
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,191.81,146.7
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,94.25,34.87
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,12.42,0.0
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,25.1,15.75
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,31.64,22.21
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,37.84,27.94
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,41.18,30.98
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,44.33,33.7
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,51.28,39.57
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,62.49,40.01
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,112.28,59.26
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,165.58,94.53
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,220.53,138.03
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,277.55,185.93
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,340.09,239.65
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,396.88,288.58
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,452.95,335.54
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,509.02,381.13
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,562.32,423.99
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,614.89,465.12
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,665.08,502.48
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,713.83,537.72
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,759.02,570.36
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,802.23,599.22
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,841.63,624.36
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,878.64,647.68
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,911.45,669.0
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,941.45,688.42
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,965.78,704.14
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,986.91,717.85
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,1003.31,728.13
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,1016.27,736.31
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,1023.32,741.31
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,1026.81,744.22
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,1024.25,742.93
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,1018.14,739.57
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,1005.17,732.45
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,988.89,723.37
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,966.98,709.79
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,942.12,694.4
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,909.66,674.5
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,882.51,658.17
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,839.92,631.67
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,795.66,603.82
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,743.14,568.63
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,690.02,532.5
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,629.6,491.85
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,566.99,448.13
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,490.66,390.25
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,418.23,332.8
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,324.37,257.01
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,239.62,184.23
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,118.39,51.75
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
