Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,13.21,0.38
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,26.77,17.22
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,34.11,24.32
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,41.04,30.68
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,44.19,33.53
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,47.18,36.09
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,48.8,37.33
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,67.29,42.25
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,116.76,62.46
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,169.75,97.63
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,223.88,140.29
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,280.02,187.12
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,342.24,239.82
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,398.88,287.81
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,454.03,333.17
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,509.04,376.98
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,562.19,418.59
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,614.68,458.46
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,663.54,494.0
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,710.89,527.47
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,755.34,558.77
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,797.86,586.46
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,836.73,611.39
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,873.22,634.6
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,905.02,654.64
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,934.05,672.88
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,958.45,687.45
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,979.73,700.08
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,954.08,684.5
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,910.26,652.65
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,973.87,699.99
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,1018.06,728.58
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,1016.02,730.32
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,1010.52,730.46
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,998.71,725.23
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,983.65,718.0
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,961.5,705.71
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,944.63,696.96
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,912.72,678.61
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,878.31,658.47
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,835.65,632.58
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,791.38,605.22
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,737.49,569.39
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,687.19,535.48
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,622.96,491.66
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,560.05,447.03
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,482.12,386.99
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,408.33,327.7
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,315.98,252.08
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,232.33,179.77
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,116.42,56.24
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,17.44,3.77
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,33.68,23.07
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,53.56,41.23
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,72.93,58.64
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,86.78,70.84
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,102.9,84.68
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,106.16,87.1
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,122.36,91.06
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,145.63,107.74
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,153.49,120.1
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,166.44,129.79
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,179.53,139.52
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,212.03,164.65
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,245.6,190.43
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,245.38,189.62
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,244.33,188.22
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,286.64,220.12
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,323.57,247.45
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,443.08,338.1
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,576.21,436.4
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,602.35,455.8
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,629.61,476.42
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,664.25,500.63
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,697.87,523.75
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,660.47,494.88
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,615.26,460.43
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,601.99,449.93
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,586.99,438.05
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,533.4,399.22
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,483.62,362.79
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,380.07,287.0
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,266.68,202.04
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,406.26,308.97
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,554.01,417.85
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,757.33,573.23
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,927.75,695.57
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,909.94,683.6
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,884.47,667.88
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,852.56,647.74
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,818.56,626.07
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,775.09,598.45
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,730.44,569.58
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,676.85,532.55
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,623.15,494.72
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,558.82,447.47
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,491.61,396.68
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,418.25,338.42
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,349.19,281.63
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,263.52,210.57
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,186.33,143.87
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,94.49,48.23
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,16.42,4.14
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,32.5,21.75
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,42.74,31.28
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,52.5,40.07
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,59.15,45.9
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,64.18,50.12
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,100.42,80.88
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,146.69,112.73
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,171.73,126.7
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,207.2,148.93
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,210.38,156.24
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,205.03,156.3
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,244.19,185.62
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,294.1,223.1
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,365.57,274.16
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,493.72,370.44
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,483.05,364.02
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,452.0,339.18
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,551.9,416.65
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,685.56,517.25
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,727.83,547.79
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,768.55,577.04
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,806.45,601.79
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,844.95,626.76
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,875.58,646.92
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,903.65,665.41
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,925.94,678.88
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,945.23,690.39
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,960.0,700.11
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,971.61,707.85
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,976.14,711.05
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,977.38,712.27
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,974.32,710.81
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,976.67,713.1
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,962.24,704.69
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,944.82,694.51
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,921.67,681.43
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,895.82,666.56
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,778.87,587.34
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,643.95,489.3
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,701.35,536.96
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,739.83,567.84
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,685.83,530.49
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,631.78,493.0
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,567.5,447.16
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,504.83,400.59
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,424.42,338.08
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,354.2,281.31
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,268.35,211.0
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,191.06,145.18
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,96.92,51.68
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,17.17,5.43
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,34.0,23.08
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,47.31,35.24
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,59.96,46.54
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,78.76,62.98
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,104.07,84.73
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,125.92,102.98
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,144.9,110.36
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,177.92,131.22
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,208.61,151.76
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,248.36,180.43
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,295.01,215.79
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,332.6,247.85
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,366.36,276.1
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,417.17,314.19
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,492.11,372.45
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,541.8,412.63
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,594.44,454.09
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,639.82,488.6
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,684.2,521.58
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,725.65,552.75
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,765.73,582.46
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,802.47,608.09
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,837.7,631.44
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,866.79,651.24
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,893.52,669.36
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,758.71,567.98
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,595.97,441.57
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,542.93,403.54
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,493.7,367.45
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,527.6,393.3
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,572.75,426.84
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,598.03,446.39
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,622.57,465.45
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,682.92,511.96
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,728.01,547.47
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,795.18,601.28
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,848.04,644.44
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,795.54,607.59
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,748.83,574.51
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,702.81,542.9
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,656.34,510.54
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,395.62,312.32
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,131.79,100.5
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,112.06,85.52
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,92.2,69.86
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,172.54,137.15
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,233.95,186.96
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,162.96,127.74
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,94.25,69.9
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,45.9,23.05
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.55,6.59
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.8,24.38
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,42.89,32.24
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,49.0,38.02
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,52.95,41.57
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,56.68,44.75
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,55.94,43.87
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,84.16,50.2
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,134.65,74.96
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,188.78,113.28
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,243.63,157.72
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,301.28,206.55
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,364.44,260.07
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,422.04,308.3
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,479.06,354.74
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,536.29,399.68
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,589.92,440.93
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,642.65,480.02
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,693.24,516.43
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,742.41,550.66
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,787.47,581.96
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,830.43,610.01
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,870.08,634.37
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,907.36,656.92
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,939.22,677.09
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,968.15,695.36
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,992.65,710.81
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,1013.9,724.26
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1030.38,734.29
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,1043.35,742.23
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,1050.32,747.06
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,1053.66,749.81
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,1050.88,747.83
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,1044.5,743.77
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,1030.75,735.82
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,1013.65,725.96
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,991.21,712.52
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,965.74,697.16
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,931.97,675.72
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,903.63,657.84
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,861.91,631.14
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,818.45,603.23
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,763.88,568.21
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,708.87,532.35
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,648.63,492.45
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,585.92,449.56
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,506.54,390.86
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,431.31,332.87
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,338.11,260.67
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,253.48,191.28
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,128.75,76.33
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,20.36,9.26
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,33.93,23.73
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,43.34,32.54
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,53.17,41.4
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,57.72,45.42
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,61.99,49.02
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,63.15,49.68
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,87.53,52.81
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,134.56,76.96
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,185.21,113.15
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,242.22,159.12
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,295.8,204.29
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,349.27,250.26
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,404.03,296.63
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,457.33,341.0
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,511.0,384.45
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,562.3,425.59
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,615.78,467.17
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,663.36,502.67
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,709.6,536.28
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,751.93,567.32
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,792.46,595.4
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,828.79,618.93
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,862.76,640.67
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,892.51,660.29
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,919.69,678.14
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,939.23,689.75
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,955.64,699.35
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,977.21,713.56
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,988.35,720.93
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,988.78,721.42
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,985.82,719.89
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,980.17,716.75
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,971.31,711.63
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,952.8,700.27
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,926.91,684.11
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,662.47,499.22
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,370.18,279.73
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,317.71,241.7
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,252.6,192.7
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,291.54,224.62
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,317.2,246.2
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,308.61,241.02
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,310.74,243.96
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,254.87,200.98
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,213.02,168.19
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,228.54,181.83
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,229.36,182.69
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,161.01,126.12
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,94.41,70.28
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,49.4,27.42
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.72,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,22.32,10.77
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,39.4,27.74
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,57.27,43.74
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,74.44,58.85
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,75.64,59.91
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,79.98,63.43
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,115.19,93.03
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,149.81,112.58
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,153.55,115.24
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,143.6,109.72
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,179.3,136.79
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,216.41,164.63
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,156.89,118.38
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,91.35,67.0
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,120.12,89.28
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,148.98,111.3
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,181.58,136.21
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,214.66,161.3
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,386.89,292.02
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,573.95,428.65
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,443.06,331.83
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,295.47,220.32
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,227.09,169.24
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,157.13,116.13
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,244.2,182.24
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,332.44,247.85
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,391.12,291.02
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,448.25,332.65
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,428.57,318.15
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,408.04,303.25
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,571.02,425.05
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,738.32,544.97
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,475.13,356.39
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,202.5,151.02
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,514.81,390.3
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,799.64,593.9
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,692.15,517.13
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,571.74,431.51
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,603.69,456.9
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,647.04,489.32
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,499.55,381.94
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,368.87,284.17
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,362.43,281.58
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,353.27,276.3
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,294.83,231.22
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,229.91,180.29
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,212.2,167.34
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,201.8,159.12
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,136.8,105.81
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,63.91,45.73
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,30.69,15.39
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,8.58,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,22.68,11.95
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,37.75,27.24
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,47.8,36.72
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,57.38,45.49
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,63.44,50.76
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,68.99,55.36
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,69.75,55.63
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,97.8,59.98
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,144.16,85.27
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,194.28,121.82
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,244.58,162.93
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,303.44,212.66
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,356.36,258.28
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,410.59,304.16
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,463.84,348.11
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,518.19,391.5
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,573.25,434.66
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,623.74,473.18
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,672.34,508.18
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,720.05,541.24
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,763.29,569.6
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,804.73,594.0
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,843.17,615.94
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,879.59,635.83
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,910.46,653.98
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,938.69,670.25
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,963.2,682.65
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,984.78,693.03
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,999.95,702.4
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,1011.81,709.9
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,1019.28,715.72
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,1023.32,719.62
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,1020.98,718.16
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,1015.23,714.81
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,1004.04,709.13
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,989.55,701.6
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,968.11,689.07
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,943.76,674.86
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,921.23,661.88
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,887.94,642.05
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,846.3,618.03
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,802.99,592.64
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,751.98,560.49
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,700.23,527.28
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,641.4,489.25
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,579.94,448.01
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,505.74,394.76
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,435.02,341.26
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,344.65,270.49
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,262.28,202.24
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,156.4,103.21
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,35.41,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,22.25,11.83
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,35.33,24.97
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,43.89,33.01
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,52.53,40.86
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,80.71,65.6
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,109.24,90.17
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,108.6,89.15
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,125.02,87.68
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,157.44,114.89
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,184.14,143.35
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,154.57,119.55
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,120.54,92.23
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,199.27,154.06
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,269.9,208.45
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,253.35,195.02
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,239.7,183.91
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,213.52,163.45
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,186.15,142.02
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,251.96,192.45
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,318.53,242.33
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,425.15,322.83
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,539.43,407.04
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,565.08,424.47
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,591.28,442.52
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,459.05,345.78
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,316.7,238.97
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,338.42,255.63
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,360.45,272.12
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,485.31,366.84
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,616.44,463.73
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,808.86,611.26
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,982.05,736.12
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,977.8,732.9
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,970.38,728.89
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,951.98,717.9
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,925.74,701.61
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,866.08,662.3
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,802.03,617.73
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,713.6,553.38
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,614.95,480.38
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,547.13,430.11
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,467.12,369.85
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,485.67,387.15
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,484.44,389.09
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,426.39,344.6
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,371.07,301.37
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,310.96,253.39
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,253.53,206.14
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,189.12,151.8
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,119.27,92.15
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,65.1,41.58
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.81,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,15.77,7.04
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,27.86,18.79
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,43.83,33.46
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,59.29,47.57
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,76.19,62.75
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,92.9,77.51
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,109.05,91.36
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,125.74,100.61
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,109.35,86.55
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,90.93,70.88
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,161.76,128.56
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,223.8,178.19
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,164.31,129.99
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,88.62,68.03
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,83.54,63.6
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,78.43,59.14
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,82.19,62.11
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,85.88,65.01
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,106.19,81.42
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,126.52,97.75
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,173.83,135.78
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,221.7,173.83
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,279.97,219.58
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,339.09,265.38
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,344.62,269.62
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,349.59,273.62
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,427.5,333.48
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,507.87,393.91
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,486.28,377.39
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,463.63,360.39
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,396.2,308.57
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,317.69,247.72
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,296.1,231.35
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,274.26,214.59
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,239.83,187.82
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,205.25,160.72
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,192.84,151.14
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,180.42,141.5
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,235.15,186.26
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,305.6,242.92
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,284.25,226.58
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,262.68,210.18
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,174.22,139.07
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,100.74,78.63
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,86.63,67.38
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,72.48,55.84
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,262.65,219.29
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,399.55,329.76
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,310.36,253.64
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,233.32,186.23
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,142.08,99.75
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,31.32,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
