Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,22.68,13.04
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,33.55,24.07
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,38.78,29.22
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,43.78,33.89
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,46.8,36.51
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,49.64,38.82
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,55.83,44.0
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,93.96,51.91
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,144.2,81.04
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,197.62,121.58
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,251.69,167.36
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,314.26,221.45
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,369.89,270.69
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,426.31,319.86
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,481.17,366.08
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,535.94,410.77
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,588.23,452.2
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,639.72,491.72
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,688.72,528.2
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,736.23,562.56
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,780.49,593.93
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,822.79,622.61
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,861.25,647.18
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,897.38,669.93
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,928.93,690.73
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,957.71,709.67
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,982.24,724.39
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1003.69,737.07
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,1019.52,747.58
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,1031.95,756.01
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,1038.46,760.74
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,1041.45,763.37
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,1038.9,762.14
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,1032.87,758.84
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,1020.96,752.29
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,1005.75,743.74
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,983.38,730.57
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,958.04,715.52
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,927.15,696.73
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,901.67,681.61
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,859.94,655.79
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,816.48,628.55
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,764.35,593.54
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,711.61,557.54
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,650.2,515.38
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,593.74,475.62
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,518.84,418.31
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,447.52,361.15
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,358.73,289.19
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,277.52,219.98
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,173.45,123.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,49.75,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.67,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,11.01,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,22.95,13.31
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,35.23,25.35
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,41.68,31.48
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,47.79,37.02
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,51.39,40.11
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,54.76,42.83
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,55.95,43.55
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,95.72,52.84
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,150.61,86.39
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,203.0,125.86
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,256.16,170.02
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,311.49,217.29
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,366.95,265.12
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,423.51,312.96
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,483.1,361.86
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,537.27,405.4
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,589.49,447.0
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,641.06,487.01
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,689.75,522.93
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,737.11,556.92
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,781.09,588.04
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,823.2,616.22
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,862.66,641.32
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,900.04,664.76
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,931.84,685.62
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,960.95,704.67
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,984.91,720.34
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,1005.82,734.08
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,1022.1,744.88
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,1035.03,753.64
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,1042.55,757.52
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,1046.57,759.3
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,1044.12,758.21
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,1038.18,755.05
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,1026.33,748.57
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,1011.17,740.1
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,988.9,727.83
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,963.69,713.67
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,933.18,694.92
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,908.09,679.86
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,865.91,653.11
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,822.01,625.0
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,772.0,591.07
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,721.09,556.08
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,662.46,516.63
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,601.29,474.07
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,528.18,419.39
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,458.22,364.44
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,368.36,292.91
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,286.11,224.01
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,180.26,128.47
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,54.83,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,11.89,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,21.98,12.49
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,31.48,21.82
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,36.84,26.87
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,41.93,31.43
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,44.28,33.46
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,51.29,39.45
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,53.22,40.82
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,96.84,51.38
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,147.33,81.14
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,200.79,121.36
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,255.12,166.22
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,310.85,213.24
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,372.23,264.45
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,427.8,310.17
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,481.58,353.4
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,534.9,394.78
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,586.02,434.04
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,636.31,471.56
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,684.09,505.23
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,730.22,536.73
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,773.11,565.61
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,814.07,591.83
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,851.11,614.56
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,885.93,635.68
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,916.32,655.15
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,944.01,672.93
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,967.05,688.39
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,987.05,702.05
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,1001.96,712.08
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,1013.56,720.2
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,916.72,658.69
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,791.09,570.04
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,804.71,582.38
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,827.19,599.25
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,832.88,605.34
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,835.51,609.67
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,804.57,590.36
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,771.65,569.85
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,777.95,577.86
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,784.56,585.6
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,712.44,537.13
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,647.97,493.23
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,584.95,449.37
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,523.23,405.42
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,473.83,370.85
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,424.74,335.33
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,371.39,294.66
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,319.05,253.33
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,256.15,202.76
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,197.13,153.17
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,105.22,73.43
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.34,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,7.63,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.6,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,23.71,14.12
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,34.04,24.19
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,40.57,30.29
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,46.71,35.79
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,49.57,38.26
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,52.25,40.46
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,53.57,41.29
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,103.73,57.35
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,153.24,87.18
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,205.92,127.21
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,259.07,171.26
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,314.53,218.37
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,375.44,269.84
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,430.84,316.12
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,485.16,360.35
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,539.65,403.25
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,591.64,443.76
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,642.89,482.54
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,691.71,517.5
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,739.24,550.49
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,783.2,580.07
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,825.22,607.2
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,864.66,631.06
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,902.08,653.26
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,933.21,672.45
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,961.54,689.76
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,985.98,704.55
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,1007.33,717.39
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,1023.53,727.64
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,1036.33,735.9
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,1042.7,738.86
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,1045.53,739.79
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,1043.31,739.85
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,1037.6,737.9
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,1024.61,731.54
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,1008.4,723.29
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,986.88,713.65
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,962.39,702.02
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,930.21,684.25
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,895.77,664.71
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,862.25,645.37
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,819.18,619.21
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,766.94,585.1
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,714.18,550.04
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,656.85,511.87
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,597.03,470.64
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,526.12,417.95
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,458.17,364.83
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,371.75,295.91
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,292.4,229.34
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,193.6,140.63
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,73.97,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.55,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,26.42,16.39
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,39.71,29.01
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,48.85,37.5
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,57.56,45.34
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,62.82,49.89
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,66.79,53.16
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,67.29,53.2
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,108.96,63.85
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,155.22,92.49
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,204.89,130.48
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,255.45,172.97
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,307.9,218.26
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,364.82,266.85
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,417.5,311.45
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,468.49,353.88
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,519.38,395.05
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,568.24,433.36
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,616.71,470.24
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,662.37,504.14
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,706.76,536.25
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,748.28,566.75
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,788.25,595.07
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,827.13,620.42
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,867.67,646.65
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,859.41,638.56
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,835.86,615.46
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,783.96,577.77
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,728.46,537.08
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,451.55,339.35
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,161.11,119.46
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,422.54,318.95
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,680.2,503.45
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,852.51,632.57
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,987.76,727.24
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,979.04,721.66
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,958.86,709.48
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,936.47,696.99
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,911.39,682.69
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,866.39,653.58
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,816.1,620.57
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,789.61,605.01
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,759.64,586.7
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,712.43,554.52
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,664.28,521.23
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,603.26,478.44
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,543.38,434.48
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,477.08,383.91
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,413.14,333.12
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,329.88,264.94
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,251.89,198.65
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,143.9,104.26
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,18.69,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,18.55,9.8
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,31.58,21.76
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,47.84,36.31
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,63.66,50.29
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,80.51,64.88
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,97.16,79.02
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,126.35,103.6
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,162.35,122.41
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,171.63,130.82
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,170.28,132.3
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,138.27,106.31
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,102.92,77.72
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,112.47,85.15
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,122.06,92.53
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,176.78,135.44
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,231.85,177.97
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,151.9,115.36
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,68.21,49.06
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,84.5,61.85
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,100.72,74.42
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,97.53,71.82
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,94.33,69.26
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,78.09,56.42
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,61.77,43.52
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,144.59,108.7
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,228.11,173.09
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,191.76,144.7
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,154.95,116.09
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,378.97,288.41
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,616.59,461.32
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,646.23,482.45
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,675.48,504.37
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,510.73,386.58
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,319.99,244.22
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,281.07,215.57
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,241.94,185.94
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,349.57,271.09
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,449.46,349.08
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,262.46,205.4
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,79.24,58.68
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,119.96,92.08
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,163.32,127.59
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,250.06,200.31
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,338.43,273.22
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,299.57,242.81
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,260.95,212.27
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,217.53,176.66
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,174.93,141.07
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,123.11,97.45
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,81.99,62.13
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,45.7,30.01
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.24,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,10.19,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,28.78,18.25
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,46.55,34.56
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,66.04,51.97
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,82.17,66.16
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,99.9,81.39
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,117.23,95.95
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,126.29,103.18
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,154.07,110.3
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,192.91,137.62
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,232.5,168.2
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,267.02,197.81
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,304.34,229.1
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,348.52,260.81
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,409.02,306.88
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,446.81,337.67
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,478.84,362.69
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,542.02,411.52
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,620.04,471.27
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,669.47,507.68
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,716.66,541.72
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,757.75,571.4
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,797.37,599.27
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,742.45,552.62
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,666.36,490.21
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,799.13,591.92
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,931.97,685.41
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,857.68,629.55
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,760.67,553.49
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,779.34,567.53
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,796.81,580.18
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,918.4,670.39
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,1015.08,735.47
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,917.28,670.15
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,789.45,577.76
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,902.91,663.25
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,978.38,714.66
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,964.89,706.12
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,939.98,690.73
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,908.95,671.59
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,875.57,650.85
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,834.58,625.6
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,792.0,598.97
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,745.7,568.4
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,695.02,534.24
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,634.92,494.2
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,575.81,453.59
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,505.78,401.0
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,438.69,348.62
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,353.96,281.09
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,276.05,216.05
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,177.5,130.18
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,79.97,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,28.6,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,8.58,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,15.91,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,33.6,22.17
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,51.38,38.44
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,63.28,49.18
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,70.75,55.78
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,92.07,73.97
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,114.86,93.01
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,119.72,96.4
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,153.7,107.08
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,174.04,112.68
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,216.64,139.17
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,263.25,176.83
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,313.39,218.32
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,364.13,261.14
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,421.01,307.86
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,471.14,348.12
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,522.14,387.96
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,570.65,425.72
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,618.78,462.31
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,664.07,495.11
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,708.41,526.44
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,749.44,555.84
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,788.9,582.83
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,824.04,605.31
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,857.01,626.2
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,886.25,645.57
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,913.15,663.4
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,934.42,677.56
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,952.84,689.95
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,966.79,699.25
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,977.66,706.68
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,981.57,709.98
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,982.3,711.39
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,978.26,709.55
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,971.11,705.84
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,954.26,695.89
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,940.82,688.34
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,916.92,674.98
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,890.57,660.01
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,851.23,634.85
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,810.52,608.63
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,766.61,580.71
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,721.66,551.68
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,655.67,505.47
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,597.37,463.74
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,535.57,419.51
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,475.61,375.4
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,400.49,318.08
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,319.22,254.26
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,244.78,193.79
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,176.05,136.29
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,101.33,72.41
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,14.35,0.23
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,28.62,18.27
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.36,31.76
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,54.67,41.97
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,65.41,51.4
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,72.21,57.18
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,78.62,62.44
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,90.14,71.93
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,133.52,83.99
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,176.14,111.26
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,222.87,146.79
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,272.01,187.54
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,322.08,229.7
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,370.66,270.23
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,420.89,311.39
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,469.87,350.76
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,517.88,388.19
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,564.6,423.44
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,611.51,457.8
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,653.96,488.11
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,695.11,516.71
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,734.3,544.41
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,772.48,570.89
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,820.24,604.08
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,867.11,633.42
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,896.07,651.74
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,922.63,668.5
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,774.48,564.32
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,591.21,428.17
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,633.56,459.47
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,676.39,489.71
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,693.29,501.97
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,719.92,520.78
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,862.43,625.27
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,987.86,709.76
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,836.41,607.86
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,674.37,492.05
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,614.23,452.28
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,567.41,420.28
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,623.19,463.79
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,658.86,492.67
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,460.64,349.57
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,271.77,206.36
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,451.51,350.09
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,601.76,466.05
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,539.37,420.46
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,478.84,376.28
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,406.72,321.73
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,338.63,268.47
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,251.74,198.98
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,181.87,140.89
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,110.89,80.1
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,30.91,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,12.64,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.03
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,30.15,19.55
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,47.53,35.23
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,66.65,52.12
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,85.58,68.51
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,99.8,80.66
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,116.79,94.9
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,121.57,93.7
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,119.36,91.56
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,80.11,59.56
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,36.27,23.89
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,37.68,24.9
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,39.1,25.88
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,30.26,18.71
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,21.42,11.57
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,159.02,119.51
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,284.84,213.6
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,297.66,222.19
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,303.02,225.67
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,307.4,228.1
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,311.6,230.39
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,475.65,350.59
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,656.05,475.56
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,705.79,508.08
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,757.49,542.6
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,824.07,591.11
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,898.44,642.49
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,852.93,609.37
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,793.51,566.3
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,879.66,629.23
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,961.79,685.27
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,966.63,688.56
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,968.43,690.86
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,963.81,688.7
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,956.22,684.86
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,936.47,673.39
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,914.24,660.47
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,889.3,646.62
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,862.07,631.25
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,829.92,611.8
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,795.83,590.94
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,751.66,563.02
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,701.49,530.61
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,648.16,494.16
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,595.28,457.36
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,534.13,414.25
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,474.8,371.29
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,404.84,318.45
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,327.81,258.77
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,253.42,199.51
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,184.8,142.94
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,107.69,77.96
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.06,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
