Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.37,1.92
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,36.12,24.84
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,56.74,43.66
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,75.74,60.67
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,90.78,73.87
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,104.33,85.39
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,117.26,96.08
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,132.83,100.29
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,170.8,119.85
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,202.94,140.13
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,245.3,171.74
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,288.81,205.88
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,334.72,242.22
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,379.24,278.27
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,425.76,315.39
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,470.49,349.91
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,517.02,384.92
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,559.39,415.84
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,603.49,447.02
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,645.24,476.03
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,687.45,504.62
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,725.71,530.66
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,763.17,555.66
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,711.98,514.98
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,645.34,463.6
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,710.04,509.55
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,778.45,556.07
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,857.62,611.92
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,936.2,665.09
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,846.29,602.18
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,743.06,529.2
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,858.42,612.84
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,967.54,686.61
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,847.64,605.51
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,719.25,516.66
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,818.85,589.98
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,906.34,651.92
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,880.31,634.75
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,852.05,617.36
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,812.13,592.86
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,775.66,570.32
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,696.21,517.97
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,618.88,465.95
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,553.19,420.96
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,503.38,385.92
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,475.45,367.83
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,445.1,347.13
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,378.3,297.11
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,315.11,248.35
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,241.78,190.09
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,173.51,134.04
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,107.25,77.96
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,30.61,3.13
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,12.35,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,10.01,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,18.43,4.76
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,33.68,22.61
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,49.28,36.78
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,55.13,42.22
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,62.8,48.95
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,89.62,71.82
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,116.9,94.56
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,137.23,104.3
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,164.89,123.13
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,194.53,144.59
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,225.42,167.71
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,242.69,182.04
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,247.39,186.32
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,274.44,206.32
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,302.36,226.7
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,300.23,224.5
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,296.03,220.74
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,329.49,245.32
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,364.18,270.37
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,349.56,259.18
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,333.26,246.98
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,266.7,198.17
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,193.62,143.89
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,243.41,181.09
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,293.77,217.42
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,209.42,155.3
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,123.66,90.87
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,117.67,86.55
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,111.64,81.95
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,88.13,63.96
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,64.6,45.74
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,70.68,50.61
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,76.76,55.44
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,80.95,58.93
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,85.15,62.46
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,72.86,52.82
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,60.66,43.22
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,65.31,47.15
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,69.95,51.1
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,201.8,156.9
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,339.28,263.23
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,256.78,199.5
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,166.21,128.66
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,149.47,115.99
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,132.79,103.03
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,114.64,88.96
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,96.4,74.53
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,79.67,60.92
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,62.83,46.95
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,45.81,32.68
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,29.71,18.98
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,18.08,8.82
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.48,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,3.34,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.3,6.2
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,36.94,26.12
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,54.84,42.79
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,64.84,52.17
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,76.47,62.71
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,97.4,81.03
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,119.61,100.05
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,134.45,106.66
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,152.08,119.91
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,187.3,146.29
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,226.95,176.17
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,253.35,196.03
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,289.99,224.18
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,322.94,249.51
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,357.02,275.41
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,379.54,292.32
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,400.79,307.86
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,439.61,336.27
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,480.6,365.86
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,504.01,382.03
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,527.15,397.84
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,473.53,357.52
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,409.17,308.98
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,371.99,281.56
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,332.28,251.9
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,336.88,255.38
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,341.44,258.7
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,376.75,284.35
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,409.54,307.73
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,422.35,317.18
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,435.28,326.85
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,338.72,256.1
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,233.87,177.59
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,315.95,240.47
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,393.36,298.17
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,412.23,312.68
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,431.21,327.56
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,500.69,381.76
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,554.71,424.16
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,461.53,355.18
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,355.53,275.55
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,369.25,288.47
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,394.62,309.57
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,191.04,151.25
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,16.71,8.21
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,14.38,6.38
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,12.05,4.49
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,9.73,2.55
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,7.41,0.59
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,5.55,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.7,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.31,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.22
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,20.87,12.11
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,32.5,22.73
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,46.86,35.64
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,60.68,47.92
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,75.19,60.59
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,89.57,72.94
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,104.78,81.69
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,120.35,93.95
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,150.8,117.7
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,182.29,141.88
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,165.5,128.12
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,146.35,112.58
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,153.61,118.01
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,161.02,123.55
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,168.13,128.62
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,175.4,133.81
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,252.34,192.72
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,323.95,246.06
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,395.79,298.86
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,471.44,353.24
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,443.58,331.89
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,412.67,308.58
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,378.73,283.01
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,342.38,255.62
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,317.9,237.75
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,292.81,219.29
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,365.69,272.87
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,437.58,324.33
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,454.71,336.84
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,472.06,349.78
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,391.36,291.74
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,300.11,224.89
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,453.89,341.06
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,614.39,457.38
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,496.45,372.05
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,390.63,294.2
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,500.0,379.42
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,593.48,451.24
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,615.43,469.54
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,619.61,475.71
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,551.51,427.0
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,471.04,368.41
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,404.44,318.35
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,339.82,268.73
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,303.25,241.55
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,266.62,213.6
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,354.66,288.38
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,430.91,350.48
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,351.14,284.28
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,275.1,219.57
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,190.43,145.66
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,107.04,45.21
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,38.3,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,2.32
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,27.4,17.77
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,42.18,31.29
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,60.37,47.56
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,78.31,63.34
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,52.52,40.64
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,23.2,14.77
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,94.9,72.94
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,160.51,124.34
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,192.87,145.41
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,242.54,180.55
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,228.44,173.25
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,216.28,166.43
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,225.69,173.45
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,234.87,180.22
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,258.07,197.31
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,281.72,214.54
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,248.03,188.61
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,212.56,161.32
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,267.85,202.97
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,323.87,244.17
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,308.94,232.67
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,293.41,220.94
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,368.68,276.91
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,447.7,334.21
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,477.9,355.74
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,509.03,378.01
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,729.58,543.65
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,946.95,692.93
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,837.42,614.21
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,700.38,512.98
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,748.05,548.63
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,786.55,576.75
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,885.4,651.09
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,967.1,708.34
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,956.22,701.94
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,942.32,694.49
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,919.41,680.74
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,899.16,668.88
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,744.64,562.84
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,590.61,449.66
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,593.25,456.45
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,591.15,458.89
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,593.19,462.88
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,576.45,453.25
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,521.08,413.38
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,466.66,373.3
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,405.31,325.87
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,346.56,278.99
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,276.8,222.17
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,201.31,159.21
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,129.9,97.85
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,58.76,24.86
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,20.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.58,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,16.71,5.83
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,35.26,24.71
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,53.32,41.34
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,69.65,56.25
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,86.97,71.74
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,85.91,70.62
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,87.19,71.43
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,119.09,92.18
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,166.48,123.11
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,184.28,128.07
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,225.32,154.63
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,277.97,203.63
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,322.02,243.72
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,246.14,189.18
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,147.88,113.86
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,202.51,156.57
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,257.72,198.74
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,361.43,277.95
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,472.39,360.74
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,383.56,293.05
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,282.18,215.13
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,326.12,248.0
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,368.8,279.01
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,354.9,267.83
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,339.65,255.9
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,344.74,259.72
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,349.24,263.07
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,322.8,242.94
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,299.01,224.85
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,306.8,230.86
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,314.64,236.84
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,523.39,393.51
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,730.5,540.56
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,485.1,366.02
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,228.93,173.57
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,328.44,250.77
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,422.87,321.85
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,344.43,263.8
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,254.43,195.91
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,241.63,186.77
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,228.82,177.39
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,168.63,130.66
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,109.41,83.67
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,123.61,95.53
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,138.97,108.32
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,120.86,94.19
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,102.66,79.76
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,84.89,65.28
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,66.98,50.43
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,50.56,36.67
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,34.37,22.9
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,21.81,11.99
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.77,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.31,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.83,7.64
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,26.91,18.4
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,21.81,12.9
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,16.71,8.49
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,24.62,15.11
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,32.54,21.67
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,42.81,30.13
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,53.09,38.53
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,55.92,40.74
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,58.75,42.95
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,79.82,59.96
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,100.55,76.47
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,108.38,82.58
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,116.24,88.7
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,165.66,127.57
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,215.56,165.75
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,303.63,232.56
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,395.67,300.12
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,566.09,426.23
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,752.82,556.01
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,830.54,610.91
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,912.72,665.3
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,854.71,622.22
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,782.05,566.89
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,609.74,447.98
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,427.33,316.56
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,394.44,293.8
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,350.22,261.67
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,366.1,273.85
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,371.53,278.17
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,329.06,247.51
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,298.95,225.85
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,319.98,242.47
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,329.1,250.1
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,318.86,243.38
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,308.43,236.58
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,252.16,194.84
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,210.1,163.17
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,183.85,143.12
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,157.77,122.84
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,137.28,106.99
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,116.92,90.96
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,293.21,240.09
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,435.53,354.47
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,356.68,289.1
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,281.04,225.28
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,195.54,151.34
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,113.86,61.7
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,40.33,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,12.39,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,20.38,9.12
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,31.17,21.37
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,41.5,31.06
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,28.73,19.95
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,23.18,15.02
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,36.21,26.51
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,49.26,37.81
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,81.75,62.63
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,112.31,87.12
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,142.15,110.3
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,172.61,133.54
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,209.16,160.62
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,255.02,194.62
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,275.0,209.13
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,294.91,223.52
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,347.14,261.63
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,396.72,297.34
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,460.24,343.68
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,524.93,390.52
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,610.6,455.68
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,724.41,539.45
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,764.84,566.39
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,803.54,591.51
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,840.13,614.33
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,874.96,635.82
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,904.02,654.16
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,930.66,670.95
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,952.0,683.03
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,970.54,693.37
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,985.16,702.68
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,996.69,710.17
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,1001.09,713.33
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,1002.25,714.68
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,999.19,713.54
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,992.95,710.58
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,981.01,704.8
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,966.01,697.2
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,953.53,691.3
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,929.55,677.98
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,897.82,659.62
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,863.95,639.74
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,823.31,615.84
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,781.18,590.55
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,735.36,561.43
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,685.21,528.62
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,626.81,489.18
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,569.3,449.15
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,501.27,397.98
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,436.02,347.22
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,357.44,285.12
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,281.82,222.93
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,195.55,149.65
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,113.92,63.95
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,40.21,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,20.99,9.45
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,39.34,27.72
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,57.93,44.51
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,72.84,57.78
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,89.18,71.92
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,105.71,85.87
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,121.86,99.17
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,134.42,103.55
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,155.21,119.39
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,175.79,135.01
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,196.66,150.85
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,243.13,182.78
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,316.56,236.13
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,340.08,255.28
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,360.03,271.14
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,394.88,296.65
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,431.17,322.82
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,403.44,302.21
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,373.85,279.73
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,431.51,321.44
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,488.38,361.59
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,576.53,426.11
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,678.42,498.64
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,492.65,366.05
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,289.24,214.97
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,463.44,344.22
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,641.86,469.14
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,616.5,448.96
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,582.86,424.45
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,774.29,564.85
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,954.73,689.39
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,842.76,610.04
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,709.26,515.26
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,622.56,455.95
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,521.88,384.92
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,621.01,459.41
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,718.69,530.26
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,706.42,523.21
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,692.02,515.49
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,743.02,555.41
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,774.79,581.8
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,731.22,553.65
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,687.06,525.1
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,636.37,490.53
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,585.8,455.33
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,525.62,412.51
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,455.33,361.06
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,386.98,308.42
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,322.64,257.38
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,252.09,200.43
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,185.88,145.49
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,110.3,82.33
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,43.75,22.14
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,16.98,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,13.34,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,23.1,11.15
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,37.96,26.46
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,49.92,37.47
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,64.71,50.56
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,76.55,60.8
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,88.65,71.13
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,92.97,74.62
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,132.7,99.12
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,160.06,122.53
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,182.62,139.3
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,205.64,156.48
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,216.68,164.68
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,226.57,171.89
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,292.58,220.69
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,358.18,268.94
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,404.7,303.27
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,455.63,340.78
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,482.97,360.67
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,509.54,379.75
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,434.36,324.11
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,351.99,262.12
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,285.8,213.49
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,217.32,162.29
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,256.29,191.26
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,295.73,219.94
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,291.56,216.78
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,287.24,213.66
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,510.12,379.22
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,739.24,539.68
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,561.44,413.66
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,373.65,276.84
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,395.88,293.52
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,418.52,309.7
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,389.08,288.6
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,359.04,267.1
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,507.16,378.39
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,642.81,477.0
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,721.56,537.62
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,794.79,594.12
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,788.42,592.31
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,777.72,588.09
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,690.88,526.22
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,593.53,456.08
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,619.28,478.57
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,623.24,484.75
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,563.57,442.02
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,505.43,399.62
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,434.73,345.48
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,368.13,292.97
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,283.25,225.28
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,215.93,169.4
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,141.81,106.98
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,69.89,39.83
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,24.05,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
