Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,13.34,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.92,10.5
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,34.24,23.35
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,46.01,34.12
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,54.49,41.74
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,62.55,48.75
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,80.7,64.19
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,104.69,84.3
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,117.39,87.1
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,126.25,96.73
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,105.15,79.51
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,82.01,60.73
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,89.41,66.32
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,96.7,71.74
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,103.55,76.93
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,110.42,82.12
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,195.02,147.32
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,273.01,205.84
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,287.05,215.97
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,301.28,226.39
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,313.67,234.92
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,330.06,246.35
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,234.9,175.3
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,136.56,100.56
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,181.3,134.63
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,226.56,168.47
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,316.81,235.61
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,408.6,302.44
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,319.43,237.21
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,224.07,166.51
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,380.32,283.47
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,537.52,396.7
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,472.72,348.96
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,406.31,300.37
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,705.58,526.21
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,968.11,708.7
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,833.94,614.42
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,688.26,508.01
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,572.81,427.38
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,457.92,344.25
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,472.31,356.72
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,471.06,357.51
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,601.79,461.86
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,725.73,557.75
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,674.07,521.53
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,616.37,481.02
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,557.34,438.83
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,500.12,396.83
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,434.04,346.13
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,371.26,296.51
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,298.11,237.62
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,220.11,173.3
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,147.18,111.58
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,77.93,46.39
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,26.9,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,13.34,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,24.12,12.24
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,41.33,29.22
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,55.78,42.34
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,66.36,51.77
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,76.54,60.55
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,95.78,76.96
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,120.92,98.08
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,142.14,107.57
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,171.89,130.33
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,197.8,149.84
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,224.16,170.04
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,258.2,194.24
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,305.96,229.49
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,338.14,254.1
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,370.38,278.38
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,398.32,299.07
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,426.94,320.02
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,454.46,340.13
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,480.95,359.09
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,406.36,303.36
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,320.66,238.61
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,463.47,345.34
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,622.37,459.65
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,637.5,469.73
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,656.0,482.78
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,581.72,427.97
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,497.14,365.02
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,532.39,390.95
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,568.52,416.98
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,563.76,413.55
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,558.3,409.83
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,560.63,411.97
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,562.54,413.84
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,616.78,454.92
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,659.39,487.64
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,657.67,487.64
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,654.5,486.93
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,628.69,469.49
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,601.8,451.35
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,607.36,457.12
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,596.32,451.19
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,579.26,441.74
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,559.54,430.28
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,434.77,337.08
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,330.09,256.51
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,278.46,218.01
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,240.55,189.1
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,198.77,156.17
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,157.8,123.26
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,118.88,91.6
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,74.47,54.96
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,43.97,29.4
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.84,4.46
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,6.2,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,12.05,3.33
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,27.39,17.42
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,42.39,30.75
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,59.03,45.29
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,75.47,59.4
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,83.08,65.83
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,90.57,72.01
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,98.14,74.36
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,105.75,80.03
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,67.03,48.68
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,26.03,15.46
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,81.1,59.48
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,133.97,100.77
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,121.04,90.33
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,107.71,79.69
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,124.34,92.31
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,141.16,104.95
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,171.02,127.75
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,201.29,150.66
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,173.5,129.25
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,144.98,107.29
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,191.39,142.74
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,238.3,178.1
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,322.75,240.52
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,410.19,303.55
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,439.76,324.68
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,470.2,346.51
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,442.94,326.7
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,414.36,306.06
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,414.95,306.76
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,415.3,307.24
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,433.53,320.23
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,452.0,333.3
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,396.62,293.47
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,328.78,244.24
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,359.93,267.85
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,379.87,283.01
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,319.17,238.66
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,247.17,185.28
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,289.62,218.35
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,321.67,243.35
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,288.57,218.95
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,255.39,194.39
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,365.61,283.25
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,467.29,363.5
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,418.49,327.42
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,370.87,291.99
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,319.81,253.08
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,259.54,205.96
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,204.32,161.25
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,151.76,117.63
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,98.2,72.59
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,38.54,21.12
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,16.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.48,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.92,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.31,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.7,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.55,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.41,0.75
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,6.02,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.63,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,28.32,17.58
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,52.08,36.81
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,30.67,19.3
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.29,1.89
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,28.37,17.29
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,47.5,32.58
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,32.13,20.17
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,16.76,7.8
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,184.78,140.07
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,346.63,262.79
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,366.02,276.59
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,385.62,290.77
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,486.49,366.64
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,598.78,449.19
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,588.32,439.57
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,567.85,423.16
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,599.31,445.06
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,631.8,467.23
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,602.94,445.53
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,568.11,419.86
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,413.59,308.33
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,249.67,186.0
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,502.26,377.24
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,759.57,561.92
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,632.17,468.59
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,498.71,369.95
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,471.01,350.32
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,442.63,329.86
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,589.17,441.24
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,734.46,548.01
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,723.98,542.26
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,711.27,535.65
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,502.24,382.19
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,298.79,226.67
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,201.86,153.57
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,120.3,90.17
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,262.18,204.78
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,385.74,301.93
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,340.77,267.88
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,297.35,234.87
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,253.27,200.48
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,210.0,165.95
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,153.24,120.02
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,107.9,82.37
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,64.85,46.3
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,19.5,8.14
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.38,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.62,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.18,2.94
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,15.75,7.9
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,22.25,13.65
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,28.76,19.35
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,40.4,29.4
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,52.06,39.35
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,60.0,43.67
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,67.95,49.85
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,77.78,57.6
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,87.52,65.21
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,145.85,111.01
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,203.65,155.54
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,219.09,166.74
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,234.79,178.1
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,208.42,157.27
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,180.48,135.32
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,228.8,172.05
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,277.64,208.65
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,287.9,215.64
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,298.35,222.81
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,440.05,329.28
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,594.28,441.0
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,609.02,448.47
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,619.14,453.08
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,419.42,310.4
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,203.02,149.68
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,239.43,177.19
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,276.24,204.27
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,283.84,209.62
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,291.47,215.02
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,351.11,258.31
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,405.16,296.52
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,419.16,306.12
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,433.31,315.87
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,568.51,412.72
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,703.08,503.37
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,816.6,582.2
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,912.56,644.06
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,888.01,627.23
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,855.83,607.28
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,820.97,589.44
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,780.08,567.29
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,736.82,541.95
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,692.21,515.07
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,634.65,479.4
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,577.88,442.91
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,515.14,399.46
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,454.35,355.34
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,376.92,295.7
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,304.88,237.77
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,215.65,164.49
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,139.41,93.12
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,49.06,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,15.73,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,26.95,14.94
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,42.06,29.92
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,56.71,43.18
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,69.01,54.07
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,85.58,68.3
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,89.47,71.4
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,93.02,74.08
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,103.91,79.0
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,114.94,87.36
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,140.12,106.67
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,165.81,126.07
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,175.62,133.03
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,185.4,139.96
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,224.87,169.7
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,257.68,194.13
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,241.94,181.6
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,216.52,161.82
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,376.19,282.25
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,554.24,411.89
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,624.27,465.1
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,718.41,535.35
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,758.17,563.24
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,796.39,588.78
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,781.45,573.13
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,755.3,548.41
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,835.85,609.34
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,914.58,663.3
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,935.25,676.36
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,953.35,688.2
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,967.21,697.37
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,986.95,710.48
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,992.16,714.22
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,994.2,716.15
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,991.11,714.91
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,984.92,711.82
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,968.15,701.98
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,948.69,690.52
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,926.56,678.44
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,907.28,668.28
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,875.95,648.68
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,842.62,627.74
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,803.0,603.32
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,762.09,577.74
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,713.33,545.12
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,664.2,511.8
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,605.46,471.46
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,547.69,430.2
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,478.61,379.31
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,417.79,332.77
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,342.16,272.67
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,272.51,215.2
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,191.4,146.77
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,109.22,73.0
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,39.28,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,12.39,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,23.81,12.64
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,41.41,29.4
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,58.89,45.06
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,72.99,57.6
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,88.82,71.33
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,88.76,71.05
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,85.08,67.57
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,105.45,69.06
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,143.27,87.27
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,199.11,136.89
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,247.66,182.67
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,285.7,211.15
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,319.33,236.62
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,341.16,255.4
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,348.04,261.79
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,409.89,307.0
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,473.84,353.58
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,414.74,310.3
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,339.49,253.7
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,436.14,324.81
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,535.28,395.49
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,496.84,366.63
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,455.2,335.65
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,391.18,288.94
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,323.25,238.87
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,611.47,457.61
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,906.6,659.72
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,927.51,670.96
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,945.86,682.87
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,960.09,691.8
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,971.41,698.95
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,985.29,707.85
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,987.4,709.27
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,984.83,707.47
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,979.18,703.86
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,970.12,698.18
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,957.92,690.65
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,936.8,678.33
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,913.05,664.39
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,790.22,583.64
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,650.07,484.49
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,721.29,542.08
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,772.32,581.05
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,723.11,548.89
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,673.7,516.78
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,615.56,477.69
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,558.32,437.52
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,488.94,385.73
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,418.82,331.9
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,343.58,272.94
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,274.19,216.27
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,190.46,146.24
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,106.03,71.7
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,38.09,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.79
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,10.65,3.69
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,13.9,6.57
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.12,4.12
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,8.34,1.66
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,12.52,4.8
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,16.71,8.22
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,61.9,45.1
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,106.07,80.03
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,206.29,152.88
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,318.79,232.91
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,359.58,261.32
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,424.58,310.63
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,472.56,348.94
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,520.55,386.43
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,566.48,422.26
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,612.39,457.42
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,654.69,488.36
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,695.73,517.8
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,734.99,545.7
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,773.15,572.43
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,812.51,599.93
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,852.83,627.06
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,882.14,645.01
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,909.31,661.39
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,925.13,671.09
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,944.99,683.54
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,960.18,692.45
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,972.47,699.55
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,980.38,703.9
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,985.18,706.36
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,982.83,704.39
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,986.54,706.42
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,977.01,699.36
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,964.43,690.67
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,944.18,678.63
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,921.29,665.04
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,893.83,649.17
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,863.92,631.69
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,825.56,609.04
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,785.65,585.06
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,741.97,558.06
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,693.97,527.49
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,637.28,489.99
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,581.34,452.07
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,508.79,398.59
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,439.7,345.96
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,360.6,284.56
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,292.48,229.25
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,209.39,160.45
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,136.24,94.04
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,47.0,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,13.82,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,25.9,14.48
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,42.18,30.21
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,58.89,45.26
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,73.82,58.43
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,88.38,70.94
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,105.63,85.59
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,122.26,99.44
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,144.04,108.95
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,172.46,130.98
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,202.22,150.85
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,246.82,182.88
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,180.87,135.33
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,102.99,76.86
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,133.51,100.73
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,164.21,124.38
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,165.61,124.92
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,166.98,125.53
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,219.57,165.27
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,272.64,204.52
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,330.69,246.94
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,395.42,293.43
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,241.21,179.74
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,78.53,55.68
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,75.77,53.64
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,73.0,51.47
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,76.79,54.4
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.58,57.34
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,75.45,53.37
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,70.3,49.39
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,71.7,50.5
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,73.1,51.62
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,60.83,42.1
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,48.62,32.6
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,52.34,35.64
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,56.06,38.69
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,53.69,36.97
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,51.33,35.25
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,48.5,33.16
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,45.68,31.06
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,62.93,44.96
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,80.19,58.88
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,115.42,87.31
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,152.51,117.23
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,170.28,132.02
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,188.62,147.3
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,164.64,128.52
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,140.9,109.77
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,115.26,89.22
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,89.7,68.41
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,68.96,51.43
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,47.86,33.85
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,29.72,18.49
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,12.97,4.11
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,15.25,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,26.23,14.82
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,41.35,29.54
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,55.99,42.79
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,62.95,49.07
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,71.87,56.74
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,96.09,77.35
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,127.99,103.94
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,122.03,86.34
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,148.27,91.98
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,189.99,121.2
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,235.13,156.46
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,281.35,194.06
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,329.74,233.46
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,377.81,272.89
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,427.36,312.7
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,474.91,349.87
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,523.14,386.56
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,536.45,395.47
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,530.31,388.84
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,564.63,412.51
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,599.6,435.91
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,643.2,466.2
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,689.55,497.91
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,673.45,484.8
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,652.62,468.82
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,698.6,500.74
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,747.13,533.29
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,713.52,508.35
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,671.4,478.55
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,744.74,530.82
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,813.58,578.35
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,705.62,504.97
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,573.35,414.42
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,599.57,435.18
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,614.26,446.96
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,602.07,440.42
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,588.89,433.33
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,720.09,531.19
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,844.37,620.31
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,568.5,427.39
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,276.11,208.7
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,188.1,142.91
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,102.37,76.14
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,58.17,41.31
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,14.85,6.45
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,12.99,5.0
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,11.13,3.52
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,9.27,2.01
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.41,0.48
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.55,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
