Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,7.87,1.06
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.04,4.82
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,16.68,8.96
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,21.33,13.06
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,13.44,6.13
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.56,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,60.0,44.16
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,111.67,86.09
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,174.48,132.62
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,241.01,181.56
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,249.13,189.79
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,242.34,185.83
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,274.57,210.2
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,308.34,235.54
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,352.59,268.1
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,399.9,302.63
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,354.29,268.4
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,307.93,233.21
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,383.93,289.69
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,469.41,351.49
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,616.08,465.54
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,795.27,595.04
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,723.35,537.09
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,626.48,459.18
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,770.69,567.86
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,916.63,666.26
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,941.34,678.67
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,963.57,690.33
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,933.4,669.26
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,884.48,630.25
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,838.19,599.92
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,795.64,571.52
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,819.96,590.93
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,853.04,615.13
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,927.48,670.73
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,974.31,701.55
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,953.99,689.38
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,930.95,676.28
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,903.28,660.21
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,881.24,647.83
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,767.7,574.59
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,649.61,492.6
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,692.6,529.17
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,712.73,544.86
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,657.75,507.92
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,606.66,473.56
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,544.62,429.41
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,484.49,383.94
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,410.52,326.33
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,341.44,270.11
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,259.03,201.3
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,185.81,133.71
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,86.69,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,11.44,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,22.23,11.98
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,39.67,28.5
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,56.89,44.12
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,74.36,59.63
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,88.14,71.58
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,56.98,44.42
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,41.08,30.45
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,71.42,35.76
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,125.24,66.35
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,173.58,101.31
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,224.2,142.75
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,281.41,199.06
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,332.23,246.56
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,363.45,272.31
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,389.96,293.4
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,406.15,306.02
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,408.86,307.81
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,495.18,375.7
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,629.97,478.92
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,647.41,487.2
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,651.47,484.9
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,718.99,538.41
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,799.73,596.59
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,833.28,618.5
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,863.9,638.67
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,892.74,657.27
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,919.2,674.21
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,939.96,687.36
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,957.87,698.7
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,915.93,670.15
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,854.99,622.41
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,786.35,574.69
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,711.14,521.71
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,735.95,540.51
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,748.8,550.66
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,869.3,641.21
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,959.44,702.59
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,881.54,651.16
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,785.59,583.89
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,834.03,622.88
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,861.76,642.44
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,714.75,542.48
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,566.09,433.84
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,471.67,365.03
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,368.42,287.37
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,332.78,262.06
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,296.71,235.47
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,257.89,205.48
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,219.36,174.98
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,177.85,141.34
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,137.29,107.61
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,94.47,71.3
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,45.37,29.25
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,20.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,21.37,11.31
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,28.67,19.01
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,35.56,25.43
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,58.13,45.31
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,87.96,71.19
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,106.03,86.49
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,126.71,103.69
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,145.61,110.49
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,181.14,133.54
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,208.5,151.42
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,249.47,181.36
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,276.97,206.64
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,286.76,216.96
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,341.02,256.21
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,412.17,309.71
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,450.06,339.1
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,491.76,370.42
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,511.79,385.42
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,526.34,395.72
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,547.36,409.89
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,559.9,417.64
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,606.03,451.78
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,660.32,491.29
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,704.49,523.61
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,750.76,557.28
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,794.59,588.08
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,839.92,619.69
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,852.87,628.76
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,863.98,636.78
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,866.94,639.22
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,867.63,640.23
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,743.16,551.25
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,611.19,454.77
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,678.84,506.84
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,757.59,564.98
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,727.13,543.47
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,695.5,521.6
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,417.54,319.72
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,139.85,104.92
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,372.89,290.22
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,603.62,464.16
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,577.24,445.13
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,549.09,425.98
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,529.26,413.28
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,506.5,398.17
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,463.49,367.13
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,419.91,335.06
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,452.72,362.89
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,466.86,374.79
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,393.43,315.86
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,324.78,259.06
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,237.4,185.74
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,163.67,119.13
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,76.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,14.77,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,25.51,14.53
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,37.17,26.16
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.58,37.43
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,57.16,44.26
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,64.35,50.51
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,78.18,62.29
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,91.21,73.13
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,122.03,84.77
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,162.04,109.69
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,185.1,118.32
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,232.88,150.33
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,283.25,193.08
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,335.89,238.12
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,388.13,283.16
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,446.6,332.0
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,497.77,373.79
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,549.16,414.59
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,579.72,437.78
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,602.15,452.86
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,646.75,484.83
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,691.61,516.27
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,750.56,562.94
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,820.09,613.86
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,727.63,542.78
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,608.48,448.13
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,777.36,578.16
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,950.67,699.1
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,974.13,713.69
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,994.78,727.41
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,1010.51,737.55
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,1023.05,745.68
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,1030.35,750.92
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,1034.35,754.15
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,1033.0,753.16
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,1028.35,750.26
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,1017.06,743.86
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,1002.72,735.71
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,983.77,725.56
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,961.99,713.52
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,934.41,696.21
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,912.38,682.74
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,859.0,648.26
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,805.09,613.15
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,736.49,565.91
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,665.89,516.54
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,610.09,477.44
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,549.74,433.39
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,493.28,391.39
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,437.85,348.79
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,370.81,296.55
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,307.69,245.19
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,232.02,181.48
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,164.32,120.17
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,77.34,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,13.34,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,22.32,12.11
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,29.61,19.82
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,36.51,26.25
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,40.01,29.5
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,43.34,32.41
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,45.27,33.99
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,52.0,39.64
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,83.1,44.71
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,130.44,69.55
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,179.8,104.97
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,231.78,147.09
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,291.09,197.06
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,345.05,243.26
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,398.31,289.01
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,452.22,334.37
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,504.53,376.72
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,556.68,417.64
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,606.93,456.67
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,656.4,494.07
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,702.91,527.55
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,747.98,558.9
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,789.8,586.61
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,829.71,612.76
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,866.69,635.43
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,901.45,656.36
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,931.73,675.47
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,959.49,692.88
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,982.79,707.75
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,1003.22,720.85
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,1019.13,730.72
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,1031.79,738.62
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,1038.67,743.39
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,1042.16,746.21
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,1041.28,745.95
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,1037.06,743.75
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,1024.71,736.53
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,1009.31,727.56
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,989.68,715.98
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,967.19,702.67
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,939.53,686.05
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,909.43,667.86
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,879.71,650.38
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,840.28,626.24
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,793.79,596.27
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,746.28,565.27
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,691.36,529.24
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,636.62,492.5
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,575.57,450.31
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,513.04,404.28
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,437.89,346.8
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,367.48,290.36
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,278.76,216.91
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,199.8,146.44
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,95.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,14.77,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.24,13.6
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,33.33,22.94
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,42.66,31.49
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,47.49,35.89
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,52.04,39.85
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,54.65,41.97
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,57.05,43.82
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,86.62,49.06
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,131.59,72.8
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,178.48,105.97
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,233.28,149.35
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,257.84,182.5
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,270.19,201.5
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,271.07,202.4
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,269.34,201.13
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,348.0,258.2
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,442.48,325.51
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,399.02,293.86
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,351.69,259.02
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,517.24,384.67
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,729.39,536.29
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,679.75,495.45
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,609.01,440.19
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,638.15,460.15
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,667.92,479.64
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,734.85,526.35
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,805.99,574.8
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,897.13,641.25
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,980.2,694.98
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,894.35,637.79
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,783.31,557.59
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,912.52,651.28
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,1018.46,718.77
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,829.62,595.15
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,605.91,436.58
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,693.26,501.82
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,765.23,553.94
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,876.89,635.86
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,946.67,683.07
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,926.26,670.81
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,895.09,652.44
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,732.61,545.56
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,557.27,420.12
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,656.74,497.99
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,727.5,549.05
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,675.93,514.71
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,621.23,478.38
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,556.76,433.03
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,494.43,386.61
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,419.98,330.08
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,350.21,274.64
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,264.92,204.55
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,188.77,137.56
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,88.47,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,25.03,14.05
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.67,24.68
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,45.85,33.96
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,51.38,38.94
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,55.34,42.34
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,56.15,42.89
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,56.94,43.35
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,89.94,52.69
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,135.39,78.44
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,177.66,106.92
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,231.4,148.33
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,280.51,189.3
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,331.29,231.93
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,381.4,274.11
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,432.51,316.26
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,482.25,355.79
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,532.01,394.13
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,526.99,390.1
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,503.63,370.2
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,594.75,439.59
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,716.68,528.66
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,756.55,555.31
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,794.78,580.21
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,825.9,600.22
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,859.02,621.5
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,888.02,639.98
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,914.89,657.06
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,936.34,671.08
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,955.14,683.51
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,881.21,632.87
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,790.84,566.89
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,897.05,645.67
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,990.2,708.86
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,987.09,706.76
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,980.94,703.73
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,967.41,696.11
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,951.12,686.86
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,807.76,592.24
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,655.59,484.53
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,655.91,488.39
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,653.03,489.08
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,595.49,449.67
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,538.71,410.38
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,616.51,472.07
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,674.06,517.09
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,616.52,476.99
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,554.28,433.04
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,491.72,386.57
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,431.66,340.62
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,358.86,283.99
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,291.25,229.37
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,214.22,165.66
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,145.2,105.62
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,63.22,2.8
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,15.25,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,25.01,14.06
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,36.04,25.01
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,46.57,34.57
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,53.16,40.47
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,59.53,45.94
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,62.53,48.36
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,65.31,50.48
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,92.39,54.77
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,134.51,76.78
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,178.97,108.13
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,226.46,145.76
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,274.14,185.31
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,328.74,230.45
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,378.08,271.83
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,428.57,313.38
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,477.51,352.29
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,526.81,390.37
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,574.14,426.84
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,621.1,462.24
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,667.04,495.17
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,709.82,525.2
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,749.56,553.0
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,787.72,578.4
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,822.06,601.38
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,854.53,623.08
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,882.87,641.74
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,909.09,659.02
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,851.98,617.36
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,773.96,556.6
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,883.65,638.8
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,978.17,702.68
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,984.85,706.71
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,988.42,709.58
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,986.41,710.06
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,981.33,708.74
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,973.32,704.59
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,953.51,692.89
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,932.74,680.36
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,909.42,666.2
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,785.33,583.05
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,654.04,488.95
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,721.99,543.83
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,771.18,582.17
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,722.92,549.72
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,674.29,517.22
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,617.62,478.42
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,561.68,438.66
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,492.66,387.45
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,432.04,341.02
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,360.04,285.35
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,293.19,231.56
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,216.45,167.82
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,147.55,107.83
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,64.41,6.88
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.43,12.74
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,32.14,21.65
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,40.83,29.62
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,45.32,33.7
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,49.57,37.38
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,51.91,39.25
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,54.06,40.89
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,82.53,45.7
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,126.45,68.78
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,177.41,105.48
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,225.8,144.34
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,274.83,185.54
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,325.62,228.45
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,375.69,270.37
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,432.06,315.86
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,481.83,355.35
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,531.69,393.7
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,579.36,430.15
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,626.41,465.21
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,670.85,496.63
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,714.15,526.4
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,754.28,553.22
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,792.72,578.21
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,828.71,600.55
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,862.87,621.51
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,892.06,640.0
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,918.97,657.01
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,941.67,671.75
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,961.73,684.91
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,977.02,694.69
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,989.25,702.66
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,996.37,707.53
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,1000.32,710.57
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,999.57,710.81
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,995.68,709.22
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,985.22,704.08
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,971.8,697.2
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,952.39,685.7
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,930.26,672.57
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,908.96,660.45
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,877.28,641.5
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,840.79,619.84
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,802.65,596.85
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,753.95,565.52
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,708.86,536.29
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,654.43,500.36
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,600.5,463.96
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,532.66,414.65
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,467.62,365.52
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,394.36,309.23
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,322.69,252.12
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,239.22,183.93
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,165.3,120.39
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,79.79,13.81
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,15.73,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,27.03,15.44
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,38.4,26.79
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,50.43,37.68
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,57.64,44.12
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,64.5,50.0
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,69.48,54.09
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,73.22,57.0
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,113.09,79.58
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,148.05,112.72
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,170.55,129.63
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,193.82,147.07
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,227.72,162.02
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,323.99,229.24
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,358.83,263.32
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,378.56,282.0
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,420.18,312.51
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,474.75,352.29
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,501.29,371.67
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,525.77,389.18
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,554.74,409.92
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,583.44,430.21
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,670.9,497.39
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,772.9,573.6
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,805.63,594.08
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,836.42,613.19
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,864.75,631.52
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,891.28,648.59
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,872.67,631.71
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,845.85,607.46
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,858.75,616.46
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,869.75,623.98
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,857.01,616.03
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,841.84,606.69
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,797.46,576.49
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,760.31,550.88
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,772.35,561.68
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,793.62,578.18
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,837.7,612.4
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,880.02,644.12
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,692.83,513.11
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,493.04,367.61
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,616.27,464.43
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,727.54,548.83
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,679.25,515.0
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,630.9,481.74
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,574.11,442.18
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,518.6,402.64
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,454.75,355.9
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,393.65,309.82
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,311.81,246.36
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,246.84,193.9
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,173.78,133.44
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,106.56,76.43
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,45.49,7.59
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
