Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,15.25,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,26.26,14.82
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,40.28,28.3
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,51.2,38.16
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,66.48,51.47
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,78.57,61.77
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,96.76,77.11
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,121.1,97.36
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,138.64,103.54
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,159.25,120.55
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,194.25,143.91
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,245.72,180.37
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,280.88,204.32
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,333.92,243.13
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,335.0,248.47
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,335.61,251.15
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,408.08,303.94
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,508.93,377.81
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,547.12,405.86
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,583.39,432.06
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,621.42,458.26
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,658.6,483.25
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,694.89,508.23
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,730.59,532.45
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,745.04,540.99
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,757.5,548.15
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,778.55,562.05
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,797.76,574.58
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,770.07,554.22
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,738.59,531.39
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,794.18,571.51
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,855.9,614.61
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,863.38,619.98
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,868.78,624.47
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,779.65,563.09
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,685.82,497.83
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,804.87,584.81
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,898.01,651.83
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,866.91,631.49
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,833.78,610.65
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,808.17,595.63
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,779.43,578.39
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,693.0,518.62
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,596.77,450.97
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,558.43,425.5
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,518.68,398.28
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,527.7,407.48
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,517.86,402.56
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,456.71,356.93
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,397.88,312.11
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,327.36,257.48
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,251.54,197.06
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,180.43,138.61
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,115.1,83.17
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,55.13,12.58
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,15.73,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,27.03,15.3
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,38.03,26.34
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.69,36.88
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,54.3,41.07
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,58.74,44.88
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,61.8,47.34
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,64.62,49.5
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,88.85,51.66
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,129.96,72.26
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,175.05,104.1
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,223.05,142.37
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,275.6,185.83
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,325.36,227.65
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,375.23,269.93
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,426.04,312.16
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,475.84,352.06
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,530.06,393.91
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,577.31,430.38
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,623.99,465.51
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,667.92,497.01
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,710.62,526.83
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,750.34,553.95
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,788.41,578.95
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,823.06,600.48
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,855.65,620.45
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,883.95,638.72
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,910.03,655.53
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,816.84,588.94
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,692.03,494.89
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,844.83,608.2
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,977.9,697.77
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,984.12,701.2
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,987.26,703.76
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,985.81,704.96
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,981.29,704.35
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,878.92,637.21
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,747.58,543.45
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,745.54,544.86
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,753.58,552.09
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,712.16,525.25
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,682.27,506.13
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,680.15,507.48
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,661.13,497.21
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,602.85,456.64
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,531.74,406.63
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,479.84,370.3
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,428.49,333.41
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,377.5,295.89
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,327.7,258.15
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,272.43,214.85
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,219.9,172.3
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,161.24,123.4
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,106.87,76.77
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,51.48,13.09
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,27.01,15.24
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,41.01,28.83
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,52.02,38.85
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,61.84,47.61
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,71.15,55.7
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,89.59,71.37
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,122.21,98.76
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,119.86,91.56
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,115.77,88.01
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,140.13,106.65
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,164.99,125.37
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,229.63,171.02
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,319.17,235.99
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,328.66,244.45
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,338.61,252.27
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,362.71,269.32
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,386.82,286.01
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,398.07,293.82
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,408.18,300.69
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,447.4,328.01
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,488.57,356.22
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,492.7,358.78
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,495.7,360.67
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,554.07,401.76
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,618.34,446.04
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,660.45,475.87
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,705.81,507.87
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,696.13,501.27
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,686.22,494.7
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,622.58,450.27
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,547.36,397.27
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,567.57,412.88
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,598.4,435.41
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,664.32,484.23
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,741.45,539.77
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,763.12,557.33
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,793.76,581.1
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,873.76,642.57
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,932.58,683.14
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,904.47,665.51
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,874.12,646.9
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,837.36,624.47
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,798.95,600.71
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,752.82,570.29
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,709.94,541.83
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,656.32,505.57
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,603.12,468.89
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,539.15,422.86
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,477.37,376.36
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,404.99,320.16
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,337.1,265.36
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,250.97,194.18
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,177.99,131.0
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,86.49,28.3
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,16.2,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,28.76,16.55
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,44.93,32.1
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,61.57,46.96
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,72.79,56.84
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,79.34,62.44
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,84.11,66.29
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,88.56,69.72
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,110.35,72.63
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,149.28,92.46
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,189.33,120.32
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,233.6,154.98
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,275.8,189.15
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,322.63,227.75
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,370.78,267.77
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,420.31,308.08
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,472.15,349.31
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,521.3,387.79
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,568.27,424.33
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,614.97,459.83
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,661.68,493.86
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,706.05,525.55
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,746.03,553.51
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,784.45,579.1
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,820.45,601.86
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,854.88,623.34
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,884.16,641.91
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,911.26,659.15
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,934.29,673.96
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,954.83,687.16
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,970.2,696.79
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,982.58,704.56
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,989.91,709.14
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,994.1,711.83
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,993.16,711.34
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,989.11,709.0
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,978.99,701.45
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,965.92,692.18
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,947.46,682.36
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,934.87,676.46
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,907.27,659.68
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,877.4,641.49
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,841.22,619.73
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,803.37,596.66
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,758.9,567.88
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,717.32,540.81
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,663.37,505.14
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,609.82,469.01
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,548.41,425.81
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,488.78,381.68
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,416.19,326.33
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,348.02,272.11
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,266.29,205.3
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,191.7,141.37
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,92.87,33.2
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,15.73,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,27.02,15.15
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.67,26.01
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,48.96,36.24
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,53.99,40.8
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,58.88,45.0
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,61.52,47.11
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,63.98,48.96
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,87.17,50.52
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,128.35,70.78
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,173.89,102.61
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,227.49,144.86
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,275.22,184.5
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,325.59,226.78
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,375.87,269.47
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,427.13,312.19
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,482.15,356.02
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,532.2,395.12
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,580.28,431.66
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,627.76,466.7
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,672.44,498.98
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,716.05,529.72
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,756.68,557.42
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,795.6,583.32
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,830.61,606.42
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,863.5,628.01
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,892.89,647.2
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,919.98,664.86
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,942.43,678.09
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,962.27,689.63
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,978.31,699.91
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,991.31,708.31
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,998.72,713.23
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,1002.95,716.24
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,1001.97,716.04
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,997.82,713.96
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,986.25,707.24
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,971.84,698.83
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,953.36,689.03
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,940.71,683.12
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,912.55,665.9
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,882.12,647.24
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,845.7,625.28
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,807.57,601.97
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,761.51,571.96
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,718.5,543.75
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,664.53,507.76
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,610.94,471.31
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,547.78,425.74
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,486.74,379.66
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,413.53,324.26
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,344.78,269.94
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,257.94,199.11
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,184.52,136.22
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,90.03,34.11
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,25.09,13.69
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,35.34,24.11
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,45.17,33.0
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,48.54,36.13
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,50.62,37.93
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,52.92,39.78
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,55.05,41.39
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,79.86,43.44
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,128.44,68.72
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,175.57,101.59
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,225.4,141.1
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,275.22,182.72
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,333.71,231.41
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,385.47,275.33
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,437.93,318.97
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,489.0,359.94
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,540.27,399.82
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,589.26,436.74
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,637.49,471.96
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,683.16,504.53
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,727.59,535.27
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,768.9,562.38
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,808.34,587.99
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,844.43,609.91
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,878.34,630.15
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,908.25,648.61
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,935.7,665.37
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,958.79,679.62
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,979.11,692.13
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,995.01,701.88
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1007.75,709.74
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,1015.27,712.97
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,1019.49,714.27
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,1018.9,714.18
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,1015.05,712.22
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,1005.48,706.85
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,992.81,699.69
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,974.54,690.57
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,953.42,679.7
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,927.19,664.62
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,898.52,647.97
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,863.35,627.57
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,826.34,605.79
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,790.29,583.55
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,745.71,555.24
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,692.86,521.27
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,640.03,486.56
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,580.09,445.96
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,524.83,406.78
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,454.35,354.11
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,387.96,302.1
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,304.46,234.2
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,229.44,169.64
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,111.75,45.71
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,15.25,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,25.08,13.55
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.73,24.38
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,45.92,33.64
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,51.79,38.92
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,57.26,43.61
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,60.4,46.15
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,63.31,48.38
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,88.66,52.28
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,131.22,74.06
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,175.91,105.12
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,223.64,142.67
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,276.96,186.17
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,326.84,227.38
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,376.32,268.33
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,426.95,309.1
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,476.19,347.09
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,526.06,384.05
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,577.5,421.27
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,624.55,454.12
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,669.51,483.36
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,713.66,510.71
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,754.03,537.34
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,792.78,561.88
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,827.15,583.05
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,859.16,602.65
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,887.97,621.43
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,914.63,638.93
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,938.23,654.59
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,959.42,668.85
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,975.51,679.4
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,988.64,688.29
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,996.3,692.58
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,1000.81,695.1
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,999.17,694.75
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,994.42,692.7
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,983.64,687.74
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,979.08,686.77
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,837.06,596.82
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,677.59,487.19
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,789.61,570.8
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,876.06,629.5
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,837.91,606.42
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,802.49,586.1
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,754.0,555.58
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,705.18,524.46
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,596.5,450.87
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,490.66,375.32
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,476.2,367.58
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,461.47,357.99
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,384.85,299.99
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,318.06,247.45
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,235.88,181.05
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,162.72,119.58
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,81.16,33.26
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,15.25,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,26.23,14.44
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,39.88,27.91
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.54,37.57
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,57.76,44.01
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,64.64,49.91
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,69.63,53.99
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,73.57,57.05
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,95.04,58.85
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,134.23,78.29
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,186.2,117.96
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,234.43,157.89
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,283.08,199.0
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,332.19,239.22
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,342.14,250.76
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,345.91,255.69
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,362.3,267.32
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,383.9,282.21
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,363.65,267.45
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,339.46,249.67
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,438.46,321.83
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,550.61,401.12
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,610.16,443.88
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,680.68,494.03
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,758.03,551.39
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,844.56,610.83
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,696.94,506.63
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,515.13,371.94
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,557.18,402.88
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,605.87,436.96
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,662.16,476.93
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,719.33,517.0
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,740.5,531.99
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,752.84,541.53
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,728.85,526.58
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,691.42,502.85
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,844.83,616.39
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,965.18,698.42
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,946.27,685.57
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,924.7,672.27
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,898.84,656.64
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,870.6,639.45
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,833.85,616.18
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,795.43,591.71
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,756.17,566.79
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,712.0,538.15
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,657.97,502.28
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,604.34,465.94
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,543.95,423.24
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,485.21,379.73
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,414.23,325.59
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,347.47,272.53
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,267.11,207.0
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,192.98,143.79
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,94.18,41.23
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,14.3,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.48,12.33
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,33.38,22.56
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,42.85,31.17
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,48.59,36.26
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,53.11,40.06
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,55.65,42.1
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,58.0,43.89
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,81.17,46.56
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,122.98,67.23
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,167.71,98.03
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,220.36,139.05
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,277.02,191.98
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,321.24,232.26
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,339.9,248.98
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,340.99,251.32
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,334.85,246.62
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,316.32,232.47
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,425.48,311.82
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,549.9,399.63
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,614.04,446.82
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,703.8,511.18
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,744.03,537.35
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,782.66,561.88
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,760.13,542.28
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,724.06,511.31
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,738.88,520.93
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,752.34,529.16
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,854.9,602.38
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,951.68,663.31
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,968.18,672.68
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,981.71,681.14
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,990.19,687.26
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,995.53,691.62
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,994.7,692.35
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,990.72,691.32
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,975.18,683.27
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,966.12,679.42
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,947.71,669.71
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,926.63,658.41
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,898.62,642.67
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,868.38,625.44
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,832.35,605.1
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,798.81,586.17
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,752.9,557.41
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,706.37,527.83
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,652.11,492.46
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,598.32,456.63
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,534.4,411.97
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,472.67,367.08
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,399.57,312.11
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,327.95,256.08
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,246.74,189.99
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,174.59,128.94
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,86.83,38.43
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,24.29,12.77
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,34.96,23.75
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,45.17,32.99
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,51.44,38.61
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,57.37,43.71
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,60.5,46.24
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,63.41,48.48
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,85.95,50.98
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,127.39,71.33
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,171.26,101.24
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,218.23,137.6
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,271.42,180.71
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,321.18,221.53
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,370.11,261.46
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,420.2,301.26
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,469.26,339.12
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,518.78,376.0
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,566.34,411.24
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,616.0,446.82
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,660.49,477.37
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,704.16,506.54
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,679.97,485.45
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,635.24,449.69
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,736.98,524.68
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,853.27,602.28
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,882.79,620.17
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,910.1,637.44
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,932.43,651.64
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,952.22,664.35
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,968.3,674.85
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,981.42,683.65
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,988.51,688.87
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,992.48,692.32
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,991.82,692.58
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,988.07,691.08
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,980.07,687.58
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,968.95,682.25
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,950.63,672.04
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,929.61,660.25
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,910.95,650.02
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,881.59,632.9
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,845.86,612.49
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,808.41,590.76
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,764.26,563.37
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,719.11,534.9
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,669.73,503.45
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,617.22,469.04
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,556.78,427.88
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,497.93,385.29
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,427.07,332.2
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,360.43,280.05
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,279.39,214.38
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,206.38,152.41
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,99.15,45.49
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
