Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,14.3,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.51,12.08
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.42,22.44
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,42.91,31.05
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,48.28,35.9
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,52.39,39.45
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,54.98,41.54
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,57.38,43.37
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,79.97,45.89
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,122.38,66.51
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,167.44,97.34
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,220.44,138.62
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,268.41,178.19
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,318.44,219.91
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,368.38,261.88
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,419.39,303.96
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,469.07,343.49
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,523.3,385.03
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,570.81,420.77
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,617.81,455.16
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,662.62,487.12
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,706.43,517.6
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,746.85,545.38
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,785.67,571.05
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,822.06,593.75
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,856.74,615.13
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,803.84,577.01
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,733.54,522.07
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,848.22,608.05
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,958.68,682.08
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,974.44,691.65
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,987.17,700.03
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,995.3,705.88
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,1000.26,709.87
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,1000.03,710.41
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,996.65,709.09
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,982.06,700.73
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,964.79,690.8
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,795.33,578.98
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,595.82,436.01
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,626.93,461.43
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,640.27,473.68
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,638.63,476.11
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,646.99,485.36
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,681.95,515.08
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,711.57,538.13
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,658.39,502.47
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,605.6,466.76
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,542.43,421.9
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,481.27,376.62
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,409.0,321.03
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,341.02,266.74
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,257.44,198.61
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,185.97,137.76
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,91.82,42.74
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,14.3,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.52,11.97
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.63,23.43
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,45.26,33.04
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,49.67,37.08
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,52.49,39.53
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,54.68,41.28
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,56.72,42.81
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,76.82,43.28
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,123.95,66.87
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,169.99,98.35
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,218.85,136.67
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,267.28,176.87
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,318.2,219.67
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,375.41,266.99
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,426.98,309.16
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,477.27,349.34
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,527.83,388.54
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,576.23,425.86
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,623.97,461.75
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,669.67,494.54
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,714.25,525.7
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,754.94,553.06
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,793.85,578.84
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,828.81,600.62
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,861.2,620.55
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,890.91,639.64
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,918.31,657.21
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,941.53,670.98
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,962.15,683.09
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,978.51,693.65
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,991.84,702.38
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,999.09,707.67
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,1003.15,711.09
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,1003.01,711.38
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,999.7,709.82
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,990.22,704.76
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,977.7,697.91
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,959.27,688.49
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,938.1,677.34
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,910.11,660.65
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,888.09,647.93
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,851.74,626.6
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,813.68,603.94
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,767.38,574.32
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,723.95,546.3
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,670.61,511.09
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,617.55,475.34
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,552.86,430.01
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,490.47,383.8
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,418.85,328.67
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,351.47,274.8
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,265.74,205.0
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,193.45,143.42
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,95.3,45.33
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.54,11.87
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,34.25,23.11
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,44.5,32.4
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,48.41,36.01
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,50.89,38.16
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,53.56,40.34
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,56.05,42.24
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,110.0,74.59
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,167.56,118.33
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,175.04,111.27
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,216.76,134.14
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,272.17,179.56
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,323.38,222.49
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,368.14,263.67
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,406.57,296.51
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,450.53,329.95
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,494.55,362.56
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,547.79,404.16
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,624.29,462.69
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,670.4,495.86
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,715.33,527.34
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,756.4,554.98
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,795.6,581.23
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,681.34,498.49
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,538.96,389.42
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,670.54,485.41
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,812.59,584.72
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,765.83,550.7
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,710.23,511.25
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,747.14,538.77
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,779.02,562.54
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,732.48,529.99
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,673.69,489.2
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,847.75,619.17
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,986.0,714.11
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,975.4,707.2
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,961.93,699.53
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,798.84,589.85
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,605.41,449.06
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,513.97,384.05
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,409.72,307.78
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,631.28,479.6
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,798.65,603.14
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,632.46,484.05
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,472.19,363.67
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,433.53,337.09
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,394.1,308.84
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,348.48,274.31
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,303.33,239.38
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,254.1,200.58
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,206.61,162.02
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,153.21,117.67
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,94.17,68.24
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,44.49,18.82
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.24,9.96
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,38.63,26.68
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,55.78,41.96
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,72.98,57.07
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,89.85,71.63
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,106.0,85.28
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,121.79,98.38
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,138.89,104.4
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,174.89,126.69
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,204.36,149.86
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,230.04,171.25
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,258.59,193.26
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,287.03,215.06
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,316.04,237.34
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,345.32,259.61
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,396.54,297.17
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,446.76,333.96
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,490.07,366.09
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,536.3,400.12
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,578.07,430.18
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,622.64,461.93
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,608.29,449.71
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,589.62,434.1
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,516.47,380.97
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,436.43,321.96
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,282.8,210.0
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,122.72,89.27
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,128.0,93.33
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,133.33,97.24
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,125.89,91.56
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,118.37,85.83
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,180.41,133.25
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,243.35,180.64
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,284.91,212.06
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,327.25,244.0
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,243.9,182.16
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,161.0,119.58
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,142.63,105.72
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,124.27,91.69
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,172.86,129.64
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,223.06,168.5
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,159.65,120.25
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,97.4,71.96
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,76.39,55.6
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,55.82,39.38
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,80.75,59.68
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,108.7,82.47
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,92.01,69.28
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,75.23,55.86
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,59.97,43.56
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,44.62,30.94
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,31.57,19.99
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,18.55,8.99
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,9.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.77,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,9.26,1.13
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,19.01,10.36
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,28.77,19.09
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,40.88,29.7
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,53.0,40.15
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,87.32,69.43
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,119.66,96.53
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,141.33,107.51
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,169.16,125.56
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,194.5,137.98
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,234.84,163.38
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,261.91,179.61
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,312.6,216.96
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,362.72,258.97
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,413.86,300.88
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,455.75,335.2
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,485.26,357.51
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,520.76,382.74
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,545.46,399.35
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,570.99,416.65
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,594.8,432.34
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,677.06,495.9
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,780.9,570.78
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,757.01,550.75
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,719.17,518.63
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,808.24,585.96
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,899.98,648.37
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,736.97,534.07
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,533.9,383.74
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,684.67,493.06
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,834.85,596.72
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,843.46,602.18
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,850.1,607.41
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,840.15,601.36
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,828.03,594.07
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,817.25,588.25
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,804.31,581.04
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,820.95,596.12
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,833.4,608.35
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,811.46,595.34
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,786.65,580.62
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,784.78,582.71
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,772.63,576.53
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,741.45,556.48
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,706.71,533.93
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,653.81,498.3
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,601.3,462.34
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,538.4,416.42
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,477.51,370.41
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,406.07,316.49
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,335.36,261.11
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,254.24,195.67
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,181.86,134.82
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,90.54,44.46
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,12.87,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,21.16,9.66
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.75,20.13
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,40.6,29.06
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,42.53,30.97
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,44.52,32.72
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,59.64,45.53
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,74.51,57.87
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,102.27,68.51
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,145.9,93.57
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,182.9,117.17
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,223.81,147.07
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,276.01,191.04
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,319.39,227.05
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,354.01,251.45
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,418.91,300.26
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,469.01,339.56
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,519.18,377.7
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,567.42,413.25
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,615.07,447.24
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,633.34,456.49
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,640.15,456.5
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,667.19,474.51
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,692.78,491.1
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,767.65,545.05
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,850.02,598.18
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,879.97,616.08
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,907.68,633.0
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,930.79,645.74
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,951.36,656.91
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,967.71,667.48
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,981.08,676.36
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,988.39,681.7
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,992.55,685.29
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,992.54,685.93
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,989.39,684.82
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,974.57,676.7
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,966.08,672.69
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,947.97,662.76
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,927.18,651.31
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,899.86,636.27
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,870.27,619.73
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,834.38,599.78
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,796.82,578.49
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,755.52,553.55
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,709.41,524.9
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,655.81,490.65
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,602.58,455.84
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,541.02,413.44
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,481.3,370.41
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,410.83,318.08
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,344.45,266.6
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,261.09,200.08
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,189.82,140.41
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,93.96,46.42
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,13.34,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,23.1,10.78
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,35.5,23.95
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.45,35.54
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,57.66,43.6
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,66.41,50.98
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,72.45,55.93
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,78.13,60.42
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,96.48,62.62
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,134.59,80.17
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,175.97,107.18
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,220.72,140.5
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,266.04,176.22
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,313.77,214.08
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,361.01,252.1
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,409.7,290.51
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,457.15,326.76
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,505.12,362.31
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,554.92,399.09
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,600.73,432.43
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,643.42,462.34
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,685.16,490.95
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,703.35,500.43
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,713.38,503.8
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,742.08,525.08
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,772.0,547.02
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,750.37,529.46
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,721.48,507.07
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,684.93,482.5
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,646.39,456.18
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,614.3,435.59
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,571.98,407.79
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,336.58,244.64
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,97.58,68.59
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,86.68,60.8
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,75.77,52.7
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,70.08,48.44
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,64.43,44.2
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,157.75,115.93
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,254.76,189.26
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,208.22,154.54
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,161.89,119.76
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,296.77,225.18
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,439.22,333.04
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,415.8,316.71
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,391.05,299.86
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,360.32,278.48
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,328.64,255.94
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,289.88,227.1
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,251.22,197.6
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,208.35,163.7
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,166.58,129.77
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,122.67,93.28
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,80.23,57.39
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,38.28,16.01
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.37,8.64
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,31.18,20.38
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,41.52,29.81
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,47.4,35.12
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,51.98,39.09
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,54.98,41.55
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,57.77,43.72
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,74.83,44.74
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,116.75,63.77
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,161.18,93.26
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,213.83,133.77
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,214.76,149.57
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,210.05,156.84
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,270.98,201.31
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,337.38,249.55
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,402.03,295.7
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,470.25,344.58
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,467.22,342.45
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,461.62,337.76
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,563.38,414.94
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,699.92,514.56
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,740.25,542.02
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,779.01,567.61
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,815.36,590.26
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,850.06,611.63
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,880.01,630.72
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,907.73,648.34
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,930.9,662.03
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,951.55,674.12
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,967.52,684.33
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,980.51,692.76
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,987.96,697.81
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,992.26,701.04
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,992.41,701.8
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,989.44,700.74
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,972.41,690.91
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,962.44,685.78
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,943.6,676.73
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,922.11,666.0
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,893.78,649.42
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,863.28,631.34
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,735.7,547.32
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,603.6,453.46
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,662.03,500.89
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,700.94,531.73
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,646.69,495.03
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,592.85,458.27
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,529.68,412.04
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,468.49,366.02
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,393.34,308.94
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,328.16,257.26
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,251.83,194.68
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,183.1,136.19
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,91.42,45.57
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,12.87,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,21.2,8.99
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.39,21.33
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,43.09,30.99
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,49.82,36.94
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,56.31,42.42
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,59.5,45.0
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,62.46,47.28
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,78.38,47.94
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,119.56,66.32
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,184.53,119.23
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,237.83,166.49
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,261.08,178.29
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,313.39,215.27
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,362.35,255.94
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,412.56,296.9
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,462.02,335.88
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,511.91,374.04
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,414.14,305.43
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,301.03,220.36
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,472.72,350.13
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,696.99,509.81
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,688.15,498.36
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,668.49,479.9
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,691.35,494.53
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,713.29,508.06
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,806.0,576.58
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,901.74,641.09
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,848.38,602.35
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,774.53,546.18
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,882.46,625.28
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,975.96,687.02
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,984.53,692.46
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,990.02,696.79
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,988.93,697.13
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,984.75,695.69
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,978.35,693.34
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,968.72,689.03
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,950.42,678.93
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,938.14,672.82
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,708.52,519.15
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,463.31,340.47
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,658.99,490.7
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,809.15,599.14
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,765.01,571.24
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,723.77,546.1
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,671.18,511.75
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,618.81,476.78
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,557.17,432.87
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,497.3,388.05
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,426.28,334.2
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,359.29,281.26
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,278.62,215.19
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,203.9,151.68
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,100.16,50.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.43,8.19
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.86,20.02
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,40.85,29.08
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,46.72,34.38
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,51.35,38.38
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,54.4,40.88
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,57.23,43.08
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,73.25,43.81
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,116.56,62.7
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,162.02,92.27
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,215.68,133.06
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,264.53,172.68
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,315.47,214.62
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,366.0,256.59
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,417.63,298.65
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,467.78,338.15
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,522.61,379.7
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,571.16,415.7
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,619.26,450.33
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,664.49,482.07
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,708.7,512.31
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,749.59,540.09
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,788.81,565.48
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,823.67,586.68
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,856.13,606.18
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,885.72,625.0
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,913.09,642.43
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,833.44,588.55
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,727.6,511.48
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,864.42,611.31
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,986.66,691.8
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,883.58,624.05
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,753.53,531.94
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,679.8,483.2
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,614.72,438.73
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,814.82,584.89
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,972.81,691.34
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,963.47,687.13
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,942.55,676.77
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,915.02,660.78
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,885.16,643.21
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,848.46,622.01
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,810.05,599.39
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,767.98,572.93
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,721.36,542.89
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,667.88,507.83
