Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,614.74,472.22
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,551.73,428.0
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,490.66,383.06
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,418.42,328.28
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,350.35,274.51
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,266.32,205.88
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,194.65,144.78
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,96.41,48.03
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,13.34,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,23.03,9.6
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,37.5,25.48
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.4,36.28
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,57.07,43.17
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,64.39,49.48
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,69.43,53.64
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,74.18,57.4
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,85.82,55.73
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,124.65,72.25
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,167.3,99.98
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,213.29,134.89
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,259.34,171.88
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,308.38,211.91
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,362.44,256.2
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,412.55,296.86
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,461.3,335.66
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,511.03,374.16
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,559.21,411.26
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,607.14,447.28
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,654.32,481.13
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,698.43,512.09
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,738.55,540.49
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,777.12,566.02
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,812.34,588.11
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,845.67,608.77
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,875.28,627.93
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,902.75,645.67
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,926.24,659.67
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,947.33,672.12
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,963.85,682.85
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,977.47,691.82
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,985.63,697.64
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,990.68,701.59
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,990.13,701.9
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,986.48,700.39
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,976.3,695.2
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,972.37,694.19
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,953.89,684.91
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,932.71,673.95
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,741.55,544.62
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,533.23,392.84
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,687.01,511.51
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,802.22,596.49
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,753.95,564.11
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,705.28,531.92
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,650.74,495.68
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,596.69,459.01
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,530.82,411.63
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,467.29,364.5
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,390.55,306.18
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,324.03,253.45
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,241.51,186.03
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,167.92,124.03
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,84.97,41.35
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,10.96,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,21.01,7.91
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,37.9,25.75
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,52.76,39.09
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,68.17,52.59
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,83.19,65.46
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,100.21,79.7
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,116.62,93.12
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,131.92,99.51
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,148.14,111.7
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,182.72,135.56
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,222.9,163.59
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,239.94,177.75
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,244.69,182.12
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,287.65,213.72
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,334.21,247.99
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,363.46,269.01
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,402.25,296.89
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,479.91,353.84
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,574.43,422.64
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,584.46,427.76
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,581.03,422.92
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,624.75,454.4
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,671.41,487.51
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,714.42,516.12
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,756.84,543.93
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,790.63,566.23
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,824.15,588.14
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,881.0,630.69
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,937.18,667.64
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,952.97,677.06
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,965.83,684.86
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,974.68,690.7
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,980.47,694.68
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,979.7,694.35
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,975.87,692.22
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,966.39,686.85
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,953.94,679.72
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,935.78,669.24
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,914.98,657.13
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,888.98,641.65
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,860.64,624.63
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,824.26,603.4
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,790.68,583.85
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,747.21,556.17
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,702.75,527.43
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,649.8,492.76
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,597.26,457.58
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,536.89,415.06
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,478.1,371.93
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,406.23,316.95
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,334.84,260.44
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,256.11,196.29
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,185.86,136.81
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,92.38,44.67
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,3.03
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.54,20.41
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.48,35.47
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,67.19,51.75
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,82.55,64.9
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,97.52,77.56
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,117.84,94.49
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,126.65,94.67
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,158.21,110.35
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,195.09,135.17
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,235.28,164.81
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,275.18,196.9
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,314.2,228.35
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,350.82,255.92
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,402.03,295.04
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,449.14,331.59
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,496.73,367.65
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,537.54,397.68
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,576.62,425.56
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,626.05,463.55
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,689.73,511.47
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,699.66,513.41
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,697.76,506.27
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,731.52,528.23
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,764.87,549.39
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,798.07,570.14
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,830.98,590.36
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,835.8,592.1
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,838.46,592.57
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,854.29,603.21
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,868.35,612.64
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,939.12,665.94
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,991.27,700.79
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,933.93,664.0
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,856.44,608.23
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,800.41,571.42
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,754.15,540.3
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,809.71,581.72
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,848.6,611.57
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,787.88,571.03
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,727.21,530.42
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,713.86,524.89
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,696.59,516.42
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,694.97,519.32
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,682.6,513.76
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,592.92,451.41
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,515.62,395.57
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,458.1,354.15
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,402.41,312.76
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,339.38,264.79
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,279.86,217.75
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,198.72,152.04
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,135.43,98.86
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,65.93,30.18
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,15.78,3.86
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,33.11,21.67
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,49.99,36.72
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,68.27,52.65
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,83.19,65.43
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,102.19,81.34
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,120.72,96.52
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,115.24,84.28
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,140.06,91.01
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,163.81,99.8
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,208.54,129.0
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,255.42,167.39
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,305.37,209.31
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,355.88,252.03
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,413.06,298.91
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,462.97,339.42
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,513.53,379.35
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,561.97,416.62
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,609.83,452.4
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,655.55,485.73
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,700.31,517.51
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,741.94,546.16
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,781.87,572.69
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,817.14,594.85
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,849.87,615.11
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,879.9,634.48
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,907.64,652.27
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,931.67,666.49
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,953.15,679.03
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,969.94,690.0
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,983.73,699.15
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,991.95,703.32
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,996.97,705.56
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,997.29,706.07
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,994.42,704.7
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,984.55,699.33
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,971.74,692.21
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,921.93,662.48
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,853.0,617.87
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,880.26,639.74
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,887.23,645.87
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,852.09,625.31
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,815.14,603.51
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,771.7,575.67
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,727.24,546.76
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,677.97,514.66
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,625.59,479.59
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,563.42,436.35
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,503.13,391.98
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,431.42,337.66
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,363.9,284.34
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,279.49,215.31
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,202.37,149.85
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,99.48,47.6
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.67,6.29
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,34.48,22.75
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,45.62,33.01
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,51.52,38.41
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,57.19,43.35
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,61.25,46.71
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,64.53,49.29
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,71.94,46.6
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,111.08,61.29
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,155.06,89.34
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,202.23,125.18
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,254.31,167.62
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,303.52,208.95
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,353.19,250.89
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,404.1,293.12
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,453.93,333.71
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,508.82,376.9
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,556.71,413.8
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,604.18,449.36
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,649.36,482.49
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,693.69,514.19
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,734.94,543.5
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,774.64,570.19
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,811.28,593.54
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,846.1,615.46
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,876.87,635.57
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,905.42,654.14
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,929.86,668.81
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,951.81,681.82
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,968.62,692.64
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,982.44,701.6
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,991.7,706.49
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,997.78,709.45
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,998.18,710.38
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,995.4,709.41
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,984.18,703.1
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,970.1,695.07
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,952.41,686.23
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,940.59,681.33
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,911.98,663.85
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,881.17,644.94
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,845.05,623.64
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,807.2,600.91
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,763.37,572.64
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,715.47,541.09
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,661.0,504.85
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,606.94,468.09
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,539.72,419.86
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,475.07,371.55
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,396.8,311.68
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,329.33,257.87
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,244.62,188.35
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,169.68,124.98
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,76.9,35.01
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,3.02
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,33.43,21.78
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,49.44,36.06
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,67.13,51.45
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,84.47,66.26
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,98.36,77.83
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,115.31,91.67
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,133.42,100.33
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,166.22,123.33
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,155.54,99.82
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,201.75,122.25
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,250.4,161.85
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,301.55,204.38
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,358.83,252.02
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,410.47,294.73
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,460.89,335.6
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,511.59,375.55
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,560.33,413.73
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,608.5,450.55
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,654.19,483.87
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,698.72,515.51
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,740.45,544.37
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,780.48,571.04
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,815.54,593.11
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,847.97,613.22
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,877.61,632.41
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,904.92,650.01
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,928.5,663.72
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,949.5,675.69
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,965.84,686.08
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,979.19,694.63
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,986.98,698.53
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,991.64,700.55
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,991.63,702.71
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,988.47,703.0
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,978.77,697.7
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,966.15,690.65
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,948.03,680.11
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,935.82,673.56
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,907.72,656.56
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,877.39,638.12
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,841.95,617.72
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,804.79,595.86
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,762.09,569.78
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,715.11,540.15
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,661.01,504.41
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,607.28,468.08
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,544.34,423.28
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,483.4,377.95
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,409.97,321.17
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,337.77,263.49
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,256.01,196.55
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,183.21,134.74
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,91.04,41.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,11.91,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,20.64,5.03
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,33.03,21.41
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,45.73,32.92
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,51.64,38.32
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,57.3,43.25
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,81.04,63.24
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,116.9,92.96
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,125.42,94.82
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,134.58,101.43
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,136.14,87.29
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,201.07,123.1
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,253.53,165.35
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,303.49,206.87
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,353.3,248.66
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,404.23,290.62
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,436.81,318.93
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,449.69,328.98
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,511.08,375.46
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,607.02,447.05
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,652.58,479.73
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,697.27,511.15
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,739.01,539.9
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,779.12,566.21
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,815.49,588.8
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,849.74,609.78
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,880.46,629.59
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,908.88,647.86
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,933.58,662.31
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,955.73,675.17
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,972.72,686.14
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,986.7,695.28
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,995.58,701.3
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,1001.27,705.44
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,1001.74,706.39
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,999.0,705.48
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,988.26,699.59
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,974.59,691.97
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,957.3,682.13
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,937.24,670.58
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,917.77,659.43
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,887.6,641.34
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,852.23,621.07
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,815.08,599.36
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,768.29,569.49
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,724.8,541.53
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,671.06,506.5
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,617.64,471.02
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,553.26,426.08
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,491.08,380.42
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,417.43,324.85
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,348.13,270.39
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,259.98,199.36
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,184.77,136.07
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,91.62,40.75
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,10.01,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,18.98,3.51
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,34.95,23.04
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,51.16,37.62
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,63.74,48.76
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,77.81,60.86
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,90.6,71.55
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,102.82,81.51
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,101.94,80.17
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,134.61,86.79
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,159.75,96.29
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,200.01,121.69
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,244.22,169.2
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,274.3,202.12
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,314.23,230.29
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,368.43,269.25
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,348.3,255.25
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,325.27,238.15
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,396.94,290.15
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,482.84,351.54
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,519.76,376.76
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,558.28,402.97
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,483.18,348.43
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,400.9,288.11
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,496.6,355.68
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,596.92,424.09
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,668.05,473.79
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,744.8,526.58
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,773.18,545.57
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,801.2,564.52
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,798.05,561.76
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,792.75,557.82
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,893.16,630.69
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,980.38,688.56
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,979.4,687.62
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,975.35,685.55
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,968.47,681.84
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,958.48,676.3
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,939.96,666.51
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,918.78,655.11
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,889.95,637.79
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,859.01,619.12
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,826.81,599.85
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,788.48,576.33
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,536.18,400.73
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,269.23,200.61
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,240.9,181.07
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,212.51,160.48
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,344.73,266.33
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,447.57,346.01
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,374.99,290.91
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,307.56,238.31
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,226.36,172.72
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,144.22,105.0
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,69.69,28.75
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,10.01,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.94,2.67
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,36.35,24.12
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,52.07,38.36
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,64.95,49.77
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,77.39,60.48
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,90.92,71.82
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,110.88,88.25
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,129.81,103.5
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,159.85,119.55
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,160.91,120.25
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,163.47,122.8
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,198.65,148.44
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,242.67,180.6
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,305.89,225.02
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,383.74,281.4
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,398.91,293.47
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,413.74,304.18
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,462.03,338.88
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,523.55,382.6
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,557.08,405.54
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,590.84,428.33
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,664.86,484.67
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,753.2,550.28
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,676.57,490.03
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,578.35,413.83
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,657.89,471.11
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,743.69,530.89
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,836.69,598.57
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,931.9,662.23
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,948.87,672.96
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,962.98,682.48
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,971.18,688.34
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,976.33,692.41
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,975.91,692.79
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,972.45,691.39
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,962.06,685.66
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,948.81,678.25
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,929.68,667.12
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,907.95,654.37
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,882.15,639.2
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,849.36,619.33
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,811.6,597.03
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,772.44,573.48
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,718.61,538.19
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,664.99,502.09
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,602.55,459.3
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,547.25,420.5
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,472.4,365.73
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,402.17,312.86
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,318.83,249.22
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,253.06,196.95
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,173.12,131.84
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,92.08,65.42
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,43.89,15.45
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,9.53,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,18.11,1.37
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,36.97,24.48
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,55.79,41.46
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,65.99,50.64
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,77.42,60.53
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,80.81,63.32
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,87.36,68.58
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,89.72,70.05
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,123.91,75.81
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,164.52,100.54
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,209.01,133.19
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,262.0,181.52
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,303.68,219.55
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,339.41,243.8
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,398.67,288.3
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,452.42,331.31
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,502.24,370.6
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,550.08,407.39
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,597.97,443.26
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,643.57,476.72
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,688.6,509.02
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,730.35,539.15
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,770.85,567.69
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,805.54,589.86
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,837.8,610.19
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,868.12,630.19
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,896.48,648.83
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,920.04,662.83
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,941.2,675.21
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,957.84,685.79
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,971.64,694.56
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,979.54,699.84
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,984.41,703.27
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,983.24,702.89
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,979.03,700.67
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,970.75,695.94
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,959.48,689.38
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,946.06,682.99
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,924.21,671.07
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,894.58,652.84
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,862.9,633.19
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,823.54,609.26
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,782.78,584.1
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,733.52,551.61
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,683.88,518.4
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,620.29,474.62
