Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,564.17,435.08
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,496.07,385.39
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,431.32,336.71
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,355.63,278.53
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,275.52,215.08
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,194.91,149.02
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,114.56,82.47
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,54.02,19.17
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,10.48,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,19.01,0.65
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,33.61,21.73
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,46.7,33.78
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,53.33,39.89
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,59.71,45.48
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,86.36,68.03
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,113.25,90.36
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,128.23,102.36
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,152.81,108.53
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,161.45,102.87
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,197.11,120.86
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,249.86,163.12
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,299.76,204.32
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,349.79,246.43
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,401.07,288.89
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,451.08,329.54
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,506.12,372.72
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,554.43,409.86
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,602.32,445.63
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,647.61,478.75
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,692.01,510.39
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,733.29,539.87
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,772.99,566.4
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,810.6,590.28
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,846.57,612.83
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,877.01,632.57
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,905.12,650.73
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,930.39,665.85
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,953.14,679.28
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,969.79,689.91
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,983.4,698.66
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,992.38,704.84
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,998.12,709.08
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,798.94,575.13
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,552.53,396.1
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,791.94,573.47
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,976.98,699.44
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,959.44,688.19
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,939.07,676.29
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,911.0,659.35
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,888.72,646.3
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,853.47,625.8
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,816.38,603.85
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,769.26,574.81
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,721.53,544.76
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,671.87,512.29
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,619.04,476.74
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,553.43,430.67
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,490.23,383.62
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,417.59,327.42
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,349.3,272.55
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,260.99,200.37
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,186.43,136.62
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,91.08,33.86
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,17.49,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,28.37,17.32
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,39.66,27.72
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,43.78,31.61
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,46.47,34.03
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,48.97,36.11
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,51.31,37.94
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,50.58,37.03
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,96.81,49.6
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,142.66,76.73
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,191.45,112.84
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,240.69,152.85
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,298.95,201.12
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,350.47,244.6
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,402.87,288.09
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,453.83,329.63
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,504.93,370.14
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,554.35,408.31
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,603.18,444.99
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,649.66,479.01
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,694.91,511.32
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,736.82,540.55
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,777.01,567.52
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,810.32,588.42
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,840.04,606.76
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,870.39,626.73
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,898.53,645.19
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,921.66,659.19
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,942.26,671.55
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,959.19,682.72
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,973.2,692.1
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,981.71,698.01
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,987.12,702.05
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,987.39,702.6
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,984.54,701.28
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,980.92,699.9
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,965.84,691.16
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,947.32,681.48
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,926.1,670.06
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,896.87,652.15
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,865.54,632.81
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,833.44,613.95
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,795.0,590.53
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,744.91,557.48
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,694.6,523.87
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,639.11,486.86
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,584.19,448.79
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,509.7,394.74
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,444.92,346.22
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,370.4,289.02
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,301.32,234.08
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,218.27,166.32
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,135.34,97.59
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,65.33,21.03
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,9.53,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.8,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,25.62,15.11
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,35.66,24.46
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,40.4,28.81
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,44.93,32.72
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,47.13,34.55
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,49.2,36.16
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,50.34,36.91
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,99.07,52.26
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,144.98,79.22
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,193.96,115.33
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,243.67,155.49
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,295.21,198.26
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,346.84,241.51
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,405.29,289.0
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,455.92,329.75
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,506.51,369.27
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,555.79,406.63
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,604.57,442.45
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,650.23,475.18
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,694.59,506.11
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,736.56,535.48
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,776.91,562.05
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,812.74,584.21
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,846.39,604.73
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,877.32,624.6
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,905.96,642.94
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,929.03,656.53
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,949.45,668.43
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,966.1,679.35
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,979.75,688.63
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,987.85,694.51
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,992.78,698.53
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,993.02,699.71
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,990.08,699.01
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,980.59,694.26
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,968.13,687.73
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,950.69,679.51
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,939.22,675.25
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,912.07,659.23
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,882.6,641.69
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,846.53,620.4
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,808.69,597.71
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,766.59,571.76
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,720.05,542.27
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,665.27,505.93
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,610.87,469.08
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,545.24,422.46
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,481.93,375.44
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,407.04,317.69
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,334.0,259.51
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,247.1,188.71
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,170.39,123.77
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,83.92,25.99
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.88,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,32.79,20.76
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,47.75,34.6
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,53.48,39.98
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,60.61,46.23
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,65.82,50.6
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,70.43,54.3
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,107.43,84.82
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,158.0,114.62
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,159.29,102.62
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,198.29,121.57
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,246.4,159.88
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,296.49,200.78
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,346.47,242.0
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,402.65,287.12
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,452.45,326.69
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,502.25,365.09
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,549.39,400.35
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,596.36,434.36
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,640.95,465.5
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,684.13,494.68
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,724.94,521.53
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,764.46,546.75
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,798.06,566.73
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,829.24,584.73
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,859.4,603.67
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,887.62,621.33
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,909.7,633.76
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,929.33,644.67
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,945.85,655.68
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,959.59,665.08
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,966.01,670.04
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,969.41,673.28
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,968.3,673.84
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,970.49,676.61
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,957.5,670.19
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,941.84,662.19
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,921.66,651.95
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,899.03,640.14
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,869.02,622.62
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,837.0,603.67
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,797.67,580.49
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,757.03,556.12
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,707.63,523.92
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,652.76,487.23
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,595.16,448.22
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,538.85,409.15
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,471.48,360.75
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,407.31,313.28
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,321.4,248.29
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,253.55,194.87
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,177.05,133.07
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,99.25,69.54
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,46.64,10.23
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,27.82,16.73
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,44.75,32.06
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,63.46,48.42
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,79.07,61.87
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,96.49,76.5
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,113.53,90.47
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,133.05,106.19
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,160.56,119.4
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,176.02,123.57
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,214.76,146.42
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,253.9,175.16
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,298.01,208.66
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,342.24,244.77
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,388.42,280.84
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,428.43,309.65
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,498.02,360.95
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,551.14,400.38
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,599.5,435.41
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,645.41,467.9
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,690.43,498.89
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,716.9,513.45
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,734.3,520.92
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,784.5,557.77
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,838.8,593.99
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,868.99,613.13
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,897.03,631.04
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,920.57,645.04
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,941.65,657.52
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,958.19,668.28
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,971.83,677.34
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,980.03,683.42
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,985.12,687.71
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,994.31,694.71
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,991.4,694.21
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,982.69,690.23
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,970.88,684.41
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,952.31,675.5
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,930.99,664.85
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,903.57,648.84
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,873.81,631.25
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,836.86,610.04
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,802.81,590.51
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,756.69,561.18
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,709.86,530.94
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,654.01,494.51
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,598.66,457.53
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,533.93,411.53
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,471.35,365.44
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,392.07,305.37
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,323.35,250.98
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,240.81,183.57
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,167.6,121.14
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,81.93,18.84
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,9.05,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,15.86,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,27.7,16.53
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,39.82,27.9
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,46.32,33.88
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,52.83,39.6
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,56.2,42.43
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,59.35,44.93
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,59.57,44.77
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,96.77,52.82
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,141.54,78.25
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,189.6,112.97
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,243.85,156.15
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,295.06,198.39
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,345.92,240.68
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,398.04,283.25
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,449.08,323.49
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,505.09,365.85
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,553.86,403.34
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,602.15,439.54
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,647.99,472.35
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,692.8,503.58
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,734.61,532.01
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,774.82,557.25
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,812.27,580.39
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,847.91,602.14
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,878.23,621.58
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,906.19,639.51
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,930.81,655.59
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,952.83,670.08
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,969.2,680.54
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,982.52,689.18
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,991.24,694.15
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,996.73,697.21
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,996.5,699.18
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,993.04,699.27
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,984.42,695.03
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,972.71,688.97
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,954.49,678.58
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,933.45,666.46
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,915.25,656.26
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,886.37,639.08
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,849.86,618.11
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,811.56,595.69
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,766.52,567.13
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,720.55,537.54
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,670.92,505.63
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,618.07,470.63
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,554.1,426.47
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,492.25,381.15
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,418.7,325.54
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,349.61,271.02
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,262.81,200.31
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,184.15,133.13
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,88.44,16.34
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,8.58,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,15.06,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,26.51,15.49
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,38.26,26.57
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,44.8,32.58
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,51.14,38.16
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,54.58,41.06
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,57.8,43.63
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,91.67,71.67
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,146.58,104.3
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,181.18,127.68
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,223.16,158.97
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,233.33,157.06
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,286.3,191.82
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,336.64,233.61
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,388.23,275.66
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,438.71,315.98
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,493.96,358.4
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,542.48,395.67
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,590.65,431.74
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,636.07,464.05
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,680.42,494.71
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,721.59,523.52
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,761.21,549.33
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,796.6,570.89
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,829.71,590.77
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,859.99,609.9
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,888.07,627.57
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,912.06,641.65
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,933.57,654.16
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,950.51,665.21
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,964.55,674.56
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,973.63,680.93
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,979.6,685.52
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,979.44,686.4
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,976.14,685.49
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,964.45,679.42
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,959.12,677.54
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,941.09,669.0
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,920.34,658.8
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,891.82,642.16
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,861.11,624.05
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,829.26,606.3
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,791.64,584.39
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,744.56,554.65
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,696.89,523.96
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,642.16,488.29
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,587.94,451.98
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,523.7,405.38
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,461.55,358.85
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,383.45,298.97
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,316.04,245.04
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,234.45,178.46
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,161.8,116.26
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,78.37,9.23
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,18.63,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,24.92,14.05
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,33.35,22.33
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,37.32,26.11
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,41.17,29.53
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,43.94,31.87
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,46.53,33.93
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,46.41,33.63
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,86.02,44.27
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,131.31,69.06
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,179.65,103.56
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,228.74,142.62
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,286.73,189.82
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,337.82,232.23
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,389.87,274.76
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,441.0,315.16
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,492.45,354.53
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,541.88,392.71
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,590.8,429.62
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,637.32,463.3
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,682.72,495.42
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,725.04,524.84
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,765.65,551.87
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,802.92,575.4
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,838.0,597.34
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,761.57,543.62
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,663.63,469.39
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,804.52,573.47
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,943.37,665.43
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,960.6,675.96
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,974.78,685.44
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,793.43,565.44
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,565.73,401.68
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,799.57,573.11
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,988.71,699.41
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,979.89,693.74
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,967.98,687.48
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,887.78,637.93
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,789.56,571.31
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,792.9,577.23
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,791.5,579.64
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,743.75,549.42
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,695.35,518.41
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,630.31,474.34
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,567.07,430.54
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,578.12,443.08
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,586.36,452.67
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,523.72,406.72
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,462.93,360.93
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,393.04,306.85
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,323.57,251.24
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,241.35,183.86
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,168.61,120.99
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,80.8,4.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,24.96,13.95
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,36.77,25.16
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,42.69,30.63
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,47.08,34.54
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,50.33,37.27
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,53.37,39.7
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,52.83,39.03
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,85.36,44.9
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,135.63,73.57
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,183.78,107.75
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,232.37,146.26
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,283.31,188.13
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,334.55,230.66
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,392.81,277.6
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,443.24,318.01
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,494.09,357.67
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,543.34,395.1
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,592.1,431.13
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,638.7,464.74
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,684.31,496.83
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,726.58,526.49
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,767.23,553.36
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,801.76,574.87
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,833.35,594.33
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,804.65,572.9
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,759.68,537.02
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,704.15,497.14
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,638.79,450.1
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,811.92,576.39
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,968.65,681.0
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,976.34,685.49
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,980.88,689.15
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,981.77,690.37
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,979.53,689.76
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,970.66,685.63
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,950.46,674.35
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,931.37,664.76
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,909.63,653.44
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,884.43,638.51
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,852.27,618.96
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,807.2,591.66
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,761.33,563.46
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,607.26,455.09
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,457.58,345.01
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,415.09,315.89
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,372.7,285.77
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,403.61,312.12
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,436.62,338.36
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,361.86,280.41
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,292.6,225.2
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,213.52,160.96
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,133.26,93.82
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,62.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.63,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,15.25,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,23.01,12.35
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,33.58,22.56
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,37.96,26.67
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,42.2,30.38
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,44.53,32.35
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,46.73,34.09
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,47.3,34.3
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,85.34,44.41
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,131.52,69.03
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,180.78,103.78
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,230.5,142.77
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,282.27,184.61
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,340.5,231.74
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,392.99,273.91
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,444.75,314.63
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,496.68,354.21
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,546.42,391.44
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,595.64,427.25
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,642.37,460.4
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,687.86,491.87
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,730.7,520.98
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,771.89,547.39
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,808.93,570.38
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,843.77,591.82
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,875.41,612.08
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,904.65,630.84
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,929.59,645.58
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,951.83,658.65
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,969.31,669.87
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,983.72,679.32
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,993.44,686.35
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,999.88,691.5
