Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,1001.08,693.22
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,998.99,693.07
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,991.1,689.45
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,980.02,683.98
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,962.88,675.94
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,942.84,666.12
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,916.58,650.95
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,887.82,634.19
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,853.11,614.5
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,824.04,598.39
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,780.13,571.11
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,735.09,542.73
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,682.22,509.11
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,629.36,474.67
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,570.67,435.09
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,510.77,392.37
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,438.09,337.63
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,369.79,283.85
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,284.91,214.85
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,209.1,148.33
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,99.23,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,21.35,10.86
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,30.0,19.45
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,34.61,23.71
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,39.01,27.54
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,41.51,29.66
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,43.87,31.54
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,49.23,35.77
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,81.2,41.29
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,127.39,65.37
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,176.59,99.79
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,226.52,138.86
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,285.33,186.04
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,337.34,228.85
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,390.3,271.76
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,441.92,312.74
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,493.74,352.68
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,543.7,390.81
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,593.08,427.52
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,640.31,460.89
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,686.39,492.55
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,729.37,521.65
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,770.61,548.24
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,807.5,570.64
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,841.95,591.28
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,873.71,611.35
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,903.05,629.86
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,928.05,644.32
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,950.33,657.07
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,967.82,668.29
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,982.22,677.73
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,991.98,684.43
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,998.47,689.28
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,999.68,690.66
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,997.6,690.19
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,986.57,684.67
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,972.56,677.45
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,955.23,667.92
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,935.05,656.68
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,908.74,641.59
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,888.01,630.12
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,852.24,610.13
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,814.61,588.75
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,770.21,562.48
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,724.82,535.03
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,674.21,502.93
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,620.57,467.9
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,557.17,424.01
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,495.79,378.99
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,422.61,324.14
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,353.92,270.34
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,267.54,201.01
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,190.43,134.16
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,88.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.64,11.69
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.74,22.54
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,40.77,28.89
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,46.52,33.89
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,50.2,37.0
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,53.64,39.76
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,53.8,39.59
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,82.56,44.08
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,127.44,67.39
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,180.48,104.61
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,228.95,142.37
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,280.13,183.91
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,331.03,225.85
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,388.98,272.21
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,439.72,312.4
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,491.03,351.88
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,540.79,389.08
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,590.11,424.82
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,637.09,458.35
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,683.18,490.46
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,725.85,520.05
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,766.87,546.83
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,804.42,570.01
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,839.92,591.7
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,871.58,611.8
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,900.84,630.35
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,925.77,645.14
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,948.0,658.24
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,965.47,669.5
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,979.87,678.98
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,989.13,685.39
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,995.12,689.93
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,995.85,691.03
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,993.31,690.26
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,982.85,684.71
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,969.45,677.47
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,951.73,669.02
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,931.19,658.83
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,904.08,643.32
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,882.7,631.53
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,846.55,611.02
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,808.55,589.09
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,763.81,561.07
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,718.09,531.98
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,667.49,499.83
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,613.83,464.65
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,550.82,420.68
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,489.85,375.53
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,416.19,320.14
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,347.08,265.84
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,260.74,195.88
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,183.82,128.5
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,84.82,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,23.07,11.83
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.56,23.19
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,42.23,30.17
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,48.34,35.58
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,51.92,38.62
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,55.28,41.32
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,54.97,40.75
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,81.76,44.35
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,126.43,67.29
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,179.4,104.44
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,227.37,141.89
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,278.1,183.25
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,329.29,225.53
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,381.66,268.03
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,438.34,311.9
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,489.71,350.6
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,538.66,387.07
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,587.12,422.0
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,633.95,454.94
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,679.74,486.26
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,722.11,515.45
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,762.85,541.64
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,799.24,563.97
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,833.35,584.69
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,864.59,604.07
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,893.48,621.93
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,917.24,636.93
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,938.29,650.32
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,955.09,660.77
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,968.87,669.47
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,977.59,675.57
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,983.14,679.87
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,983.48,680.72
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,980.61,679.76
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,967.47,672.57
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,960.39,669.35
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,819.12,579.34
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,669.21,475.43
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,778.22,556.57
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,861.85,613.94
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,656.6,477.65
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,439.4,322.16
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,586.4,434.49
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,694.01,513.54
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,638.59,477.26
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,583.7,441.3
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,515.59,393.42
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,450.12,345.7
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,371.78,286.22
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,303.89,232.4
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,220.45,164.62
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,146.78,100.69
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,68.85,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.63,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,26.45,14.11
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,44.61,31.5
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,60.45,45.5
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,77.17,59.91
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,80.41,62.77
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,76.77,59.63
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,93.75,73.54
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,127.93,87.62
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,165.04,108.08
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,206.02,136.27
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,246.03,166.04
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,290.05,200.26
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,335.12,235.99
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,380.7,271.62
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,425.11,305.55
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,473.03,341.18
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,518.95,375.02
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,565.18,408.12
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,610.43,439.1
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,658.38,470.97
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,699.09,498.65
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,738.73,525.15
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,778.32,551.0
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,817.45,575.44
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,590.38,422.77
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,327.23,232.64
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,626.15,450.64
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,920.84,643.09
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,937.24,651.82
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,950.78,661.21
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,847.5,592.46
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,708.5,494.37
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,544.09,384.8
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,364.9,259.69
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,461.48,330.05
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,572.5,407.89
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,572.47,410.02
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,571.08,411.8
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,575.91,418.58
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,592.55,433.37
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,558.19,411.74
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,522.82,389.22
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,382.25,286.9
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,248.07,185.77
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,167.27,125.33
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,100.71,73.92
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,83.99,61.19
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,67.18,48.09
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,51.87,35.93
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,37.16,24.03
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,25.06,14.09
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.97,3.9
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.63,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,26.03,13.67
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,42.34,29.85
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,59.1,44.73
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,76.94,60.22
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,94.12,74.94
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,110.97,89.06
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,124.78,100.17
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,141.28,107.28
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,168.83,122.26
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,211.23,147.89
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,181.51,131.27
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,131.77,98.24
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,236.61,175.33
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,355.78,262.35
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,402.13,295.42
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,470.5,346.41
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,516.04,381.54
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,561.97,416.23
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,583.78,429.62
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,592.52,432.48
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,622.56,453.5
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,652.22,473.85
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,684.06,494.86
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,716.18,515.77
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,755.07,541.95
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,794.85,568.4
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,685.14,491.57
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,558.14,401.44
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,645.52,464.41
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,737.21,527.85
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,780.11,558.8
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,830.26,594.55
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,791.52,569.35
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,759.53,548.79
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,771.94,560.01
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,793.6,576.92
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,570.51,421.05
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,334.54,247.95
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,610.46,458.51
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,836.11,617.98
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,725.75,542.75
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,613.81,463.77
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,575.52,438.87
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,549.91,421.93
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,555.38,429.89
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,558.53,435.43
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,488.77,383.58
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,427.95,337.13
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,354.43,279.51
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,286.41,224.19
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,207.73,158.91
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,137.87,95.74
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,47.09,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,25.96,13.37
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,44.46,31.59
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,59.37,44.93
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,75.13,58.65
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,86.54,68.33
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,97.47,77.3
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,113.34,90.14
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,146.05,106.89
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,171.8,120.94
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,209.72,146.72
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,237.48,163.51
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,284.05,196.66
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,310.0,223.76
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,321.78,237.06
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,342.47,251.84
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,371.16,272.12
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,449.09,328.79
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,545.08,398.15
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,396.68,292.35
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,228.96,167.47
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,351.96,257.93
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,481.69,349.58
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,621.62,453.16
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,784.71,569.35
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,813.21,587.74
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,840.19,605.95
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,863.6,622.43
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,885.08,637.65
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,900.11,647.95
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,912.59,656.67
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,919.49,661.96
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,923.63,665.58
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,822.66,594.2
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,712.49,515.46
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,815.55,593.04
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,907.1,659.57
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,836.3,612.13
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,771.1,567.69
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,785.45,581.47
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,799.48,594.43
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,571.62,431.12
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,350.04,264.48
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,336.75,256.63
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,335.21,256.65
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,286.2,220.46
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,250.51,193.84
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,324.56,253.74
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,363.47,284.63
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,289.95,226.84
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,222.38,172.47
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,150.39,113.18
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,75.12,49.11
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,26.98,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,23.86,11.44
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,37.06,25.35
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.75,34.22
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,55.99,42.4
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,62.11,47.65
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,67.89,52.41
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,93.9,74.07
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,135.93,98.89
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,142.6,91.31
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,175.41,105.93
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,238.55,162.24
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,288.94,207.7
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,318.03,226.24
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,375.63,269.02
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,425.42,309.24
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,476.23,349.06
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,491.7,361.59
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,485.32,355.4
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,516.74,377.13
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,548.38,398.44
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,639.86,468.16
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,750.09,548.86
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,734.54,532.56
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,705.46,506.18
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,792.16,571.57
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,882.61,633.17
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,825.06,591.24
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,746.63,530.82
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,859.8,615.12
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,960.15,682.5
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,910.27,650.07
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,840.68,599.27
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,831.84,596.2
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,820.77,591.28
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,845.63,610.92
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,867.2,628.26
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,567.93,421.25
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,248.9,184.4
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,214.97,159.95
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,181.04,134.61
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,497.48,382.1
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,756.31,572.35
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,682.71,520.33
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,606.78,466.39
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,558.52,433.41
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,509.71,398.98
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,451.75,356.22
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,395.43,313.28
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,328.59,260.29
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,265.93,208.78
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,191.0,145.96
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,113.71,76.59
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,41.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,23.09,10.52
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.51,24.03
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,45.25,32.94
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,54.54,41.16
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,60.71,46.55
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,66.29,51.27
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,68.38,52.79
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,88.37,55.24
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,149.67,96.14
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,206.43,141.96
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,247.67,175.51
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,284.8,206.22
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,318.52,233.81
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,356.87,264.01
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,300.99,224.28
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,242.09,180.6
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,336.0,250.25
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,436.21,322.68
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,471.94,347.12
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,509.32,372.68
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,512.49,373.08
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,513.47,371.95
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,541.8,390.53
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,571.02,409.29
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,671.41,479.4
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,780.68,552.42
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,760.42,534.92
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,737.3,516.66
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,855.16,600.72
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,960.59,667.41
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,971.25,673.12
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,978.71,678.11
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,979.56,680.66
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,977.21,681.41
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,967.6,676.41
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,947.25,664.84
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,928.5,655.67
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,907.05,644.7
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,881.89,631.28
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,854.12,616.05
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,821.52,598.3
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,782.9,576.25
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,738.3,548.6
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,692.65,519.7
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,637.02,482.63
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,581.92,445.12
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,518.67,399.81
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,457.37,354.36
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,381.69,297.07
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,308.43,239.11
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,224.13,169.89
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,149.26,99.56
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,52.79,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,22.69,9.85
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.57,24.03
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,43.77,31.66
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,51.61,38.65
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,57.16,43.43
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,61.48,46.98
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,61.52,46.77
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,79.32,47.57
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,122.9,68.07
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,170.1,99.94
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,217.55,136.79
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,272.77,181.7
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,323.45,223.96
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,375.54,266.78
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,426.14,307.56
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,482.4,351.12
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,532.03,388.82
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,581.3,425.09
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,628.02,458.56
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,674.04,490.59
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,716.31,520.46
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,756.97,547.48
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,796.27,571.9
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,834.13,595.13
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,865.65,615.66
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,894.71,634.64
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,920.28,650.1
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,943.11,663.82
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,960.69,675.31
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,975.15,684.97
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,984.46,691.87
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,990.47,696.86
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,991.18,698.33
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,988.6,697.88
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,979.78,693.62
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,967.82,687.51
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,950.79,678.26
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,930.87,667.23
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,903.38,651.29
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,873.49,633.75
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,845.21,618.0
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,807.29,595.57
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,761.1,567.39
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,714.08,538.08
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,659.78,502.06
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,609.25,467.92
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,543.89,421.15
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,480.88,373.36
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,405.31,315.47
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,334.79,258.92
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,245.94,185.61
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,166.13,108.55
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,60.44,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,8.58,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.63,7.27
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.65,20.62
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,37.12,25.87
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,41.37,29.75
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,44.51,32.55
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,47.46,35.05
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,46.55,34.1
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,68.16,38.05
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,113.89,58.5
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,162.82,91.46
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,213.26,131.32
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,265.66,175.1
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,324.29,224.23
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,377.14,268.53
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,429.18,311.36
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,481.57,353.29
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,531.8,392.37
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,581.49,429.85
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,628.68,464.57
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,674.76,497.58
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,718.22,528.53
