Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,759.99,556.35
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,798.52,580.77
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,835.02,603.62
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,866.88,624.5
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,896.21,643.71
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,921.13,658.7
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,943.19,671.82
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,960.81,683.52
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,975.29,693.31
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,984.15,698.18
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,989.7,701.07
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,990.86,703.95
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,988.71,704.87
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,975.04,697.05
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,958.54,687.56
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,941.33,677.71
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,921.29,666.07
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,900.83,654.4
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,869.88,635.9
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,833.04,614.35
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,794.43,591.31
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,746.77,560.4
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,702.39,531.37
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,647.35,494.6
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,592.8,457.47
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,525.18,408.77
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,460.16,359.75
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,383.05,300.04
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,311.12,241.87
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,218.79,165.36
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,138.28,87.89
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,48.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,23.38,9.22
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,40.77,28.23
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,47.76,34.99
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,55.53,41.97
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,61.32,46.97
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,66.77,51.48
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,62.95,47.9
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,75.13,45.05
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,119.76,64.97
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,168.07,97.1
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,221.79,138.59
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,273.1,180.67
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,325.14,224.44
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,378.55,268.86
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,436.19,314.78
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,488.7,355.65
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,539.36,394.64
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,589.6,432.16
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,637.66,467.07
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,684.82,500.38
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,728.16,531.27
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,769.82,559.07
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,808.77,583.55
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,845.73,606.47
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,877.58,626.97
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,906.97,645.82
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,933.3,661.32
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,956.91,675.03
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,974.33,686.22
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,988.6,695.52
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,998.63,702.26
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,1005.35,707.04
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,1005.25,707.66
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,1001.78,706.33
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,993.49,702.08
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,981.97,695.92
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,963.88,686.86
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,942.87,675.98
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,916.06,660.18
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,886.7,642.72
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,857.79,626.6
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,819.11,603.71
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,772.88,574.35
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,725.63,543.85
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,669.57,506.71
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,617.43,471.54
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,551.59,425.26
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,488.06,377.75
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,409.84,317.99
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,336.93,259.6
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,242.79,182.41
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,156.59,97.05
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,57.06,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.21,4.82
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,34.13,22.69
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,40.07,28.46
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,45.86,33.71
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,49.56,36.94
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,53.05,39.82
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,51.4,38.13
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,69.86,41.0
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,115.5,60.43
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,164.5,92.74
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,214.23,131.0
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,266.65,173.76
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,325.81,222.73
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,379.26,266.95
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,431.54,309.37
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,484.22,350.82
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,534.92,389.56
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,585.08,426.62
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,633.02,461.11
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,679.88,493.84
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,723.46,524.32
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,765.27,551.51
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,803.61,575.24
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,839.73,597.31
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,871.35,617.58
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,900.4,636.19
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,926.34,651.48
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,949.46,664.98
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,966.77,676.25
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,980.91,685.65
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,990.3,692.53
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,996.35,697.48
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,997.06,698.91
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,994.42,698.4
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,985.95,694.36
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,974.26,688.42
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,956.44,679.82
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,935.66,669.38
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,909.25,654.15
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,880.33,637.27
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,843.85,616.1
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,812.93,598.49
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,768.16,570.13
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,722.34,540.69
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,667.65,504.84
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,613.12,468.23
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,551.3,425.25
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,488.73,378.85
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,412.64,320.31
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,341.74,263.12
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,247.97,185.52
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,161.18,95.96
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,59.51,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,14.37,2.57
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,29.33,18.58
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,34.77,23.84
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,39.98,28.56
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,42.8,31.02
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,45.46,33.2
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,45.74,33.2
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,64.03,36.86
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,110.5,56.01
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,160.26,88.42
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,210.73,127.13
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,270.2,175.02
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,322.86,218.77
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,376.6,262.84
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,429.15,305.15
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,481.9,346.32
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,533.11,385.08
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,583.77,422.18
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,631.92,456.57
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,678.95,489.22
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,722.48,519.58
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,764.29,546.7
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,802.81,570.31
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,839.06,592.23
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,871.1,612.57
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,900.62,631.3
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,926.12,646.48
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,948.78,659.9
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,966.11,671.1
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,980.24,680.44
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,990.12,687.62
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,996.65,692.87
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,997.36,694.32
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,994.71,693.84
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,985.37,689.33
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,972.88,682.98
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,955.13,674.82
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,934.43,664.8
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,908.0,649.96
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,879.05,633.41
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,850.25,617.69
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,811.87,595.36
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,766.56,566.79
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,720.2,537.08
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,665.84,501.88
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,611.64,465.86
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,549.96,423.15
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,487.22,376.63
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,410.37,317.57
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,338.76,259.88
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,246.15,183.13
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,159.21,90.03
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,59.09,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,13.53,1.57
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,27.57,17.08
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,32.24,21.68
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,36.75,25.79
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,39.75,28.41
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,42.58,30.75
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,47.4,34.6
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,59.72,34.25
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,106.78,53.06
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,157.06,85.65
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,208.03,124.85
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,267.74,173.17
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,320.55,217.31
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,374.36,261.81
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,427.36,304.8
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,480.32,346.46
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,531.36,385.47
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,581.9,422.87
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,629.18,456.95
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,674.93,488.98
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,718.54,519.87
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,760.46,547.41
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,798.68,571.31
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,834.65,593.57
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,866.47,614.01
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,895.78,632.84
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,919.89,648.62
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,941.06,662.6
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,958.2,673.85
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,972.22,683.25
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,979.7,688.63
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,983.91,692.11
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,984.27,693.03
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,981.37,692.04
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,971.27,686.89
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,958.06,679.9
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,940.36,671.25
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,928.14,666.25
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,901.17,650.25
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,871.65,632.63
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,834.51,610.68
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,795.56,587.31
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,751.85,559.53
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,706.9,530.49
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,654.68,496.31
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,599.54,459.14
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,536.73,414.96
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,475.76,369.41
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,398.59,309.01
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,326.76,250.39
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,237.05,175.78
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,151.55,80.29
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,56.11,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,14.05,1.21
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,28.62,17.89
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,34.53,23.6
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,40.17,28.7
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,43.37,31.5
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,46.4,34.0
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,47.69,34.85
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,64.23,39.02
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,110.39,56.81
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,159.98,88.51
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,211.04,127.61
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,264.3,171.11
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,323.59,219.9
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,377.21,263.97
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,430.26,306.65
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,483.57,348.17
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,534.32,387.46
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,584.52,425.23
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,632.45,459.45
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,679.17,491.8
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,722.68,522.41
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,764.44,549.74
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,801.51,572.49
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,836.07,593.43
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,867.87,613.72
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,897.16,632.39
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,921.62,648.38
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,943.21,662.66
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,959.92,673.6
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,973.49,682.7
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,981.44,688.79
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,986.09,692.98
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,985.94,693.93
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,982.5,692.98
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,968.42,685.44
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,960.25,681.82
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,940.89,672.47
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,918.72,661.37
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,889.08,643.98
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,857.14,625.02
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,818.93,602.93
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,783.28,582.26
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,735.45,551.6
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,686.98,519.97
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,629.16,481.49
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,572.09,442.44
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,506.45,393.85
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,443.11,345.35
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,363.58,282.91
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,287.47,220.98
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,201.27,149.04
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,117.92,56.62
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,41.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.89,0.82
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,29.47,18.53
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,37.5,26.08
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,45.38,33.12
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,49.5,36.71
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,53.38,39.93
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,54.25,40.48
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,63.22,39.82
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,107.43,56.98
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,155.27,87.54
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,208.72,128.06
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,259.7,169.19
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,311.03,211.94
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,363.75,255.38
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,415.39,297.22
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,472.47,341.69
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,522.58,379.95
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,572.35,416.79
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,619.45,450.64
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,665.48,482.76
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,708.35,511.88
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,749.63,538.19
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,787.22,561.38
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,822.74,583.03
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,854.78,603.23
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,884.43,621.87
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,908.47,637.23
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,929.7,650.9
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,947.07,661.9
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,961.4,671.09
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,969.21,676.67
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,973.78,680.41
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,974.11,680.95
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,971.21,679.63
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,960.75,674.06
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,947.26,666.76
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,936.74,661.13
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,914.92,648.39
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,886.66,631.96
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,856.07,614.0
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,818.01,591.99
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,778.25,568.59
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,734.93,541.52
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,687.19,510.96
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,630.08,473.79
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,573.68,436.1
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,506.47,388.19
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,441.86,340.17
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,362.0,278.73
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,285.64,217.62
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,195.55,143.2
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,107.97,45.15
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,37.89,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.72,0.19
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,31.1,19.69
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,39.47,27.59
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,48.18,35.33
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,52.57,39.15
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,56.71,42.57
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,56.25,41.89
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,62.64,39.88
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,106.95,56.41
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,154.96,86.55
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,208.4,126.85
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,259.41,168.01
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,311.0,210.73
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,363.97,254.07
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,421.52,299.09
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,473.76,338.86
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,523.76,377.25
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,573.3,414.2
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,620.63,447.67
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,667.03,479.44
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,710.37,508.69
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,752.07,535.06
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,789.77,558.01
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,825.46,579.47
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,857.83,599.91
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,887.77,618.8
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,912.43,633.41
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,934.29,646.31
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,951.8,657.58
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,966.2,667.05
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,974.98,673.55
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,980.46,678.18
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,980.15,678.66
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,976.53,677.27
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,964.63,671.23
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,949.79,663.48
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,931.03,654.41
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,917.72,648.87
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,889.21,632.24
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,858.34,614.13
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,820.55,592.62
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,781.05,569.67
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,733.6,539.78
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,689.33,511.6
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,632.89,474.93
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,577.12,437.73
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,508.75,389.23
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,443.15,340.52
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,363.75,279.42
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,290.11,220.26
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,196.21,142.74
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,106.85,36.95
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,37.9,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,17.49,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,34.02,21.98
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,43.0,30.53
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,52.81,39.23
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,59.44,44.96
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,65.72,50.18
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,66.05,50.22
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,71.28,54.3
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,113.68,63.86
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,160.01,92.77
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,206.89,127.51
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,256.99,167.3
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,312.44,212.53
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,364.08,254.59
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,415.02,294.82
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,466.74,334.33
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,516.74,372.82
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,566.61,410.17
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,613.46,443.58
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,660.81,476.3
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,703.43,505.23
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,744.58,532.26
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,750.36,530.93
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,743.29,520.38
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,810.59,570.19
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,878.19,615.11
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,901.95,629.95
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,922.96,643.43
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,939.69,653.98
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,953.42,662.77
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,960.22,665.96
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,963.83,667.33
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,962.75,668.74
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,967.19,673.78
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,729.49,518.55
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,454.55,323.78
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,703.2,506.58
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,900.35,641.0
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,827.39,593.95
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,745.14,539.9
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,760.09,554.8
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,761.7,558.53
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,712.34,526.83
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,662.59,494.59
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,603.41,455.57
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,545.17,415.35
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,476.86,366.08
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,407.35,314.12
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,327.14,251.57
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,253.88,192.27
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,168.79,121.45
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,74.91,17.4
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,27.3,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.96,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.57,18.3
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,37.99,26.31
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,46.62,33.98
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,51.08,37.89
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,55.29,41.38
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,55.3,41.1
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,59.28,44.1
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,103.61,54.49
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,151.62,84.12
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,205.03,124.07
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,256.25,165.28
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,307.98,208.26
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,361.04,251.93
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,418.86,298.06
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,471.41,339.19
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,521.98,377.66
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,572.13,414.55
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,619.68,448.65
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,666.3,481.11
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,709.91,510.82
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,751.87,537.52
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,791.13,561.93
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,828.6,584.98
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,861.03,605.9
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,890.93,625.21
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,916.3,641.69
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,938.82,656.44
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,786.67,555.68
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,599.56,421.31
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,805.42,570.17
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,986.12,687.53
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,893.84,628.35
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,771.83,542.88
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,886.64,627.05
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,963.45,677.53
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,945.01,667.97
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,923.63,657.19
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,895.6,640.98
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,865.1,623.12
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,836.27,607.11
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,798.04,584.62
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,751.29,555.02
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,703.68,524.36
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,647.51,487.75
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,595.07,452.78
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,527.09,404.87
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,461.9,355.96
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,381.9,293.9
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,307.95,233.85
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,212.0,153.2
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,116.43,16.51
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,42.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.99,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,29.62,18.26
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,38.82,26.98
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,47.63,34.83
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,53.34,39.8
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,57.86,43.55
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,58.08,43.53
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,60.82,45.58
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,104.51,56.19
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,151.97,85.28
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,205.84,125.71
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,256.94,166.99
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,307.99,209.53
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,360.44,252.88
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,411.83,294.06
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,468.7,337.73
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,519.11,376.16
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,569.2,413.11
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,615.88,446.72
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,661.59,478.7
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,704.49,508.93
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,745.8,536.69
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,784.09,560.21
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,820.42,582.2
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,851.71,602.25
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,880.54,620.73
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,905.46,635.69
