Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,927.62,648.9
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,944.52,659.93
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,958.32,669.15
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,966.99,673.86
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,972.4,676.66
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,972.07,677.14
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,968.46,675.74
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,959.13,671.19
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,946.66,664.8
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,928.26,655.85
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,915.18,650.39
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,886.85,633.97
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,856.1,615.99
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,818.08,594.09
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,778.34,570.73
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,730.25,540.09
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,685.12,511.02
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,628.13,473.65
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,571.9,435.75
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,503.19,385.71
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,437.36,335.66
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,356.44,273.09
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,281.7,212.73
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,161.33,114.47
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,29.7,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,15.65,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,30.68,18.92
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,48.33,34.74
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,66.12,50.19
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,84.56,65.85
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,97.92,76.9
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,102.67,80.51
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,112.7,88.34
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,115.02,69.09
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,151.1,83.65
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,217.79,140.53
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,269.98,186.75
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,300.58,206.31
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,355.91,247.05
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,413.81,293.13
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,466.08,333.91
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,515.96,371.82
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,565.42,408.17
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,612.7,441.8
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,658.8,473.55
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,701.9,502.81
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,743.38,529.37
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,779.8,551.61
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,813.65,572.03
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,844.99,592.21
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,873.95,610.89
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,846.53,592.19
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,802.02,557.88
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,880.87,616.12
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,947.3,659.94
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,953.54,664.43
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,956.6,667.48
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,963.91,673.07
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,959.82,671.59
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,948.76,665.89
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,934.7,658.43
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,914.53,648.25
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,891.62,636.33
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,862.68,619.14
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,831.45,600.4
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,744.39,544.89
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,650.82,481.13
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,657.34,489.89
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,662.36,495.3
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,603.87,456.18
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,546.34,416.43
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,478.63,367.36
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,413.63,318.37
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,328.97,252.11
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,256.33,192.84
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,167.58,118.08
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,75.16,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,25.75,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,16.25,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,31.68,19.71
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,41.22,28.94
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,51.49,38.06
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,58.55,44.2
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,65.24,49.78
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,65.73,49.87
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,65.91,49.63
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,107.53,60.48
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,153.47,88.02
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,200.23,122.16
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,250.18,161.61
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,305.87,206.87
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,357.75,249.0
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,408.22,288.78
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,459.33,327.64
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,498.4,356.44
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,526.05,374.59
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,575.79,408.05
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,626.83,441.27
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,675.31,476.86
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,734.75,519.5
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,768.97,539.45
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,799.8,556.98
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,830.22,576.08
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,858.5,593.81
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,881.51,607.01
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,901.85,618.59
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,917.46,628.21
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,930.18,636.18
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,936.13,640.6
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,939.01,643.33
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,942.54,645.71
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,937.62,643.04
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,920.29,633.42
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,900.35,622.35
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,878.83,611.23
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,854.88,598.58
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,823.55,580.38
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,790.22,560.83
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,747.51,535.74
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,698.09,505.58
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,646.88,472.34
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,595.96,438.62
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,534.83,397.58
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,475.48,356.57
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,405.85,306.61
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,328.76,249.53
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,252.9,191.31
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,183.57,136.14
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,99.22,67.18
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.58,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,15.7,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,30.55,18.71
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,47.25,34.03
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,64.54,49.24
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,63.33,48.52
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,63.74,48.91
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,64.66,49.59
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,65.13,49.81
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,119.46,90.15
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,164.9,124.5
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,203.48,151.88
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,246.47,182.46
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,270.93,200.71
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,294.97,218.46
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,306.06,226.15
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,315.28,232.2
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,361.92,265.47
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,411.8,300.48
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,437.93,318.08
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,471.27,340.64
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,515.02,371.1
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,561.38,403.01
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,573.98,411.22
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,585.59,418.98
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,471.99,340.61
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,348.14,252.94
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,426.27,309.38
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,504.38,363.56
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,512.12,368.63
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,519.69,374.14
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,442.04,320.38
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,362.4,264.44
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,500.13,364.4
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,629.37,453.68
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,560.09,405.33
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,476.7,347.93
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,249.95,186.58
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,31.67,19.39
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,23.73,13.27
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,15.81,7.0
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,22.78,12.66
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,29.75,18.37
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,75.43,55.1
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,125.63,95.09
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,108.53,81.96
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,91.35,68.66
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,74.61,55.31
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,57.74,41.6
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,41.82,28.44
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,26.92,15.98
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,15.76,6.2
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,15.28,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,29.77,18.11
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,44.32,31.81
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,59.53,45.39
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,71.69,56.12
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,83.36,66.16
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,109.04,87.71
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,135.8,109.74
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,157.03,116.08
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,189.55,135.38
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,199.17,147.26
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,200.8,152.99
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,256.89,193.2
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,339.95,255.06
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,370.99,278.83
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,411.29,309.41
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,337.32,254.88
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,249.58,187.93
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,296.53,223.33
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,349.9,262.97
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,380.85,285.59
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,412.9,308.91
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,504.5,376.98
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,604.41,449.47
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,682.31,506.6
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,767.4,567.62
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,680.37,502.71
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,582.43,429.74
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,655.11,483.58
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,737.21,542.05
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,630.11,464.79
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,516.96,382.47
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,532.19,394.66
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,559.31,414.56
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,540.06,401.26
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,519.97,387.59
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,570.34,428.0
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,631.76,475.47
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,402.93,308.17
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,171.49,129.72
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,279.63,216.43
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,393.48,304.76
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,318.95,248.16
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,259.18,202.29
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,227.48,178.59
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,195.72,154.21
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,162.5,127.93
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,129.56,101.2
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,94.64,72.1
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,55.01,38.89
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,31.58,18.02
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.39,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.77,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,5.09,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,7.4,0.77
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,10.19,3.25
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,12.97,5.69
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,73.68,58.27
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,126.67,103.15
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,94.34,71.61
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,54.89,39.48
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,54.91,39.28
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,54.93,39.06
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,97.1,72.77
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,137.72,104.67
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,207.61,158.33
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,270.88,205.72
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,284.65,215.59
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,298.41,225.55
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,244.78,184.92
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,181.74,136.79
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,151.82,113.69
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,121.15,89.81
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,169.89,127.55
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,219.21,165.08
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,220.95,166.22
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,222.69,167.51
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,179.59,134.4
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,135.91,100.68
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,109.22,80.15
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,82.41,59.34
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,157.75,117.99
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,234.37,176.31
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,179.72,134.95
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,125.05,93.08
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,130.38,97.5
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,135.76,101.88
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,207.44,157.95
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,281.8,215.0
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,207.24,158.16
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,133.69,101.13
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,106.27,79.89
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,79.19,58.55
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,129.09,99.22
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,183.07,142.66
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,157.15,122.5
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,131.48,102.33
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,106.37,82.04
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,81.41,61.48
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,59.4,43.13
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,36.67,23.99
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,20.43,9.41
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.7,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,4.17,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.63,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,87.63,66.1
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,162.99,125.46
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,173.92,133.32
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,184.34,140.89
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,199.43,152.19
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,214.64,163.51
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,256.96,194.88
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,308.38,232.64
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,352.3,264.72
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,399.06,298.55
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,419.26,312.06
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,439.35,325.37
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,443.88,327.95
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,447.27,329.7
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,451.98,332.51
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,456.14,334.9
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,407.53,299.97
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,353.61,261.07
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,414.27,304.61
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,474.1,346.12
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,554.94,403.67
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,632.18,457.65
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,583.22,423.74
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,521.8,381.59
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,332.33,247.7
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,138.49,102.48
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,184.61,138.58
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,231.79,174.74
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,312.36,236.39
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,385.74,291.73
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,365.5,277.48
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,344.88,263.24
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,342.05,263.21
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,338.19,262.33
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,215.71,167.83
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,92.5,69.41
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,79.38,59.33
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,66.23,48.91
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,53.93,38.91
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,41.81,28.89
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,30.63,19.54
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,19.47,10.09
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,11.12,2.37
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.21,13.38
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.82,22.11
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,41.25,29.76
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,66.72,51.85
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,96.78,77.54
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,116.82,94.14
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,129.12,103.95
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,161.36,121.58
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,187.03,140.44
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,215.92,160.05
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,258.11,190.55
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,291.8,216.73
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,326.1,243.26
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,364.01,271.5
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,404.1,301.06
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,430.09,320.58
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,454.51,338.53
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,480.71,356.83
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,506.59,374.56
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,551.03,406.65
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,595.39,438.4
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,567.23,417.04
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,530.56,389.61
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,533.33,391.56
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,535.08,392.64
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,563.81,412.47
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,590.39,430.57
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,496.37,363.8
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,404.29,297.38
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,522.59,384.47
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,634.85,464.38
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,376.39,280.99
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,105.02,76.13
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,380.63,289.3
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,664.34,493.32
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,387.36,293.04
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,112.72,82.7
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,109.89,81.05
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,107.09,79.1
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,167.48,127.26
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,243.45,186.97
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,119.22,90.28
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,16.7,7.93
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,14.38,6.12
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,12.05,4.26
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,9.73,2.38
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,7.41,0.46
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,5.09,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,15.76,6.7
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,30.65,20.38
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,45.11,33.2
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,61.38,47.46
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,77.46,61.32
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,72.33,56.69
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,66.06,51.07
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,116.16,88.52
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,165.47,126.59
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,188.91,143.87
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,204.68,155.21
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,258.09,193.38
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,328.91,245.23
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,355.67,265.47
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,380.7,283.96
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,342.62,256.32
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,294.29,220.26
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,394.22,294.49
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,514.26,380.74
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,500.69,369.57
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,485.06,357.36
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,536.21,394.1
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,593.08,433.89
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,607.68,443.3
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,621.76,452.61
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,653.36,474.03
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,685.42,495.45
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,667.62,482.5
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,647.88,468.62
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,683.01,494.45
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,727.82,525.97
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,431.96,321.8
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,130.8,96.31
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,102.15,74.85
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,73.74,52.8
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,130.03,97.08
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,188.31,142.3
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,174.99,132.23
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,161.72,122.31
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,96.38,71.5
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,34.4,22.2
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,91.84,68.71
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,156.47,120.39
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,134.24,103.11
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,112.21,85.84
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,91.3,69.09
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,70.1,51.77
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,50.29,35.36
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,29.86,18.26
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,16.7,5.57
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,13.34,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,25.46,14.0
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,43.76,31.25
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,62.0,47.39
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,76.97,60.56
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,93.71,74.93
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,110.01,88.44
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,125.78,101.21
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,114.46,75.38
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,143.08,82.65
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,207.47,141.29
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,257.41,189.22
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,237.07,176.9
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,218.43,164.79
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,292.32,219.03
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,389.29,289.94
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,450.05,335.8
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,553.03,414.35
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,551.22,410.76
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,529.11,390.39
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,582.95,429.96
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,641.73,472.34
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,587.5,431.7
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,523.85,383.82
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,609.92,446.8
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,703.63,513.17
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,747.37,544.18
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,795.97,578.43
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,762.58,553.98
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,730.01,530.31
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,657.81,479.76
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,590.96,432.09
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,655.46,480.35
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,730.93,534.42
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,668.83,490.6
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,592.94,437.57
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,747.88,554.84
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,866.37,638.84
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,794.62,590.47
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,713.93,534.54
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,725.48,546.01
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,724.57,546.28
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,676.52,514.04
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,627.85,481.21
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,566.17,438.82
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,505.86,395.39
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,435.25,342.67
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,364.33,287.52
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,280.23,219.6
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,204.78,155.86
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,112.46,65.09
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,13.43,5.7
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.88
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,19.24
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,26.51
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,48.79,36.48
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,60.46,46.33
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,72.15,53.38
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,83.63,62.43
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,83.85,62.23
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,83.88,61.9
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,103.77,77.47
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,123.55,92.79
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,135.53,101.66
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,147.72,110.66
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,177.14,133.08
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,207.01,155.63
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,205.0,153.86
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,202.86,152.08
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,214.46,160.74
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,226.21,169.47
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,261.7,195.61
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,297.68,221.71
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,338.5,251.53
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,383.07,283.7
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,391.07,289.3
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,399.1,295.1
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,347.89,258.52
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,288.66,215.62
