Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,257.81,192.98
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,226.61,169.79
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,230.06,172.59
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,233.56,175.35
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,234.17,176.06
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,234.86,176.87
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,221.14,167.05
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,207.37,157.18
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,176.58,133.76
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,145.84,110.18
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,132.85,100.41
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,119.83,90.51
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,276.64,217.15
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,423.85,329.21
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,374.5,291.98
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,325.99,256.04
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,315.84,248.86
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,312.28,244.85
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,220.71,171.44
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,148.13,110.98
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,73.92,37.65
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,9.26,1.41
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,19.01,10.57
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,19.32
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,40.41,29.66
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,52.06,39.86
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,55.79,42.94
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,59.53,45.92
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,80.22,60.43
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,100.03,76.24
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,136.94,105.13
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,174.16,133.73
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,158.07,120.79
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,140.28,106.61
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,180.83,137.68
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,222.09,168.69
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,261.0,197.65
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,294.72,222.25
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,322.74,241.74
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,351.64,261.37
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,330.6,245.05
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,309.97,229.23
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,325.83,239.3
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,341.92,248.87
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,377.6,275.45
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,414.26,302.46
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,453.33,331.34
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,493.65,360.95
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,598.82,437.06
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,709.01,514.39
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,666.61,485.77
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,630.2,461.73
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,668.13,492.17
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,716.81,529.29
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,580.02,432.87
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,441.88,332.42
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,394.51,298.7
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,346.76,263.77
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,261.85,200.19
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,192.0,146.65
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,215.15,166.13
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,251.29,195.52
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,164.73,127.71
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,92.73,70.03
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,79.11,59.3
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,65.45,48.31
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,52.53,37.76
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,39.95,27.3
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,28.31,17.52
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,16.69,7.65
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,8.33,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.77,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.63,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.48,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,8.34,1.58
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,10.19,3.17
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,12.06,4.73
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,10.67,3.1
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,9.28,1.94
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,114.56,85.63
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,211.29,159.78
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,255.57,192.14
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,297.36,222.96
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,330.94,247.8
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,366.05,273.56
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,423.08,315.74
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,481.58,359.03
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,514.8,382.66
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,548.08,406.0
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,600.77,444.72
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,656.11,484.97
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,671.83,495.23
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,682.34,501.88
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,769.8,569.37
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,860.35,633.23
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,885.66,648.26
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,908.21,661.88
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,873.6,638.25
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,820.55,596.66
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,834.36,607.42
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,846.11,616.44
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,819.74,599.01
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,791.03,580.18
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,775.81,571.07
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,758.52,560.48
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,833.53,619.15
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,887.38,657.0
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,855.77,636.93
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,822.06,615.93
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,781.56,590.33
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,743.31,566.04
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,691.04,530.56
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,638.78,494.55
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,576.62,451.19
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,515.86,406.59
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,440.19,348.74
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,368.58,291.72
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,277.41,217.37
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,199.38,150.24
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,98.49,37.28
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,14.77,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,25.42,12.87
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,36.2,24.76
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,47.47,34.96
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,54.33,41.19
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,61.13,47.13
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,62.28,47.95
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,63.43,48.67
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,121.93,83.38
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,186.62,134.92
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,191.51,126.47
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,240.62,156.5
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,291.96,200.45
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,344.92,246.06
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,396.69,289.78
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,454.79,337.21
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,506.24,379.35
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,557.35,420.19
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,605.42,457.11
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,652.77,492.56
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,696.96,525.52
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,739.49,556.09
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,777.93,581.25
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,814.16,604.63
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,846.75,626.62
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,876.79,646.83
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,901.87,662.31
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,924.03,675.82
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,941.3,687.17
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,955.36,696.49
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,963.27,702.19
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,967.8,705.83
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,967.02,705.75
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,962.89,703.63
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,949.57,695.56
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,933.24,685.66
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,920.56,679.39
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,896.98,665.82
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,865.0,645.58
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,830.83,623.81
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,790.23,598.04
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,752.17,573.77
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,698.03,536.7
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,643.89,499.09
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,581.75,455.4
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,520.99,410.34
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,443.52,350.81
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,370.18,292.18
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,277.24,216.24
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,197.2,147.2
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,96.52,25.12
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,12.87,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,21.99,10.06
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,29.1,18.78
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,35.88,25.07
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,39.68,28.61
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,43.3,31.81
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,47.68,35.45
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,47.86,35.41
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,77.16,40.0
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,127.8,66.41
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,179.62,103.68
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,241.03,153.33
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,294.98,199.82
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,349.95,247.45
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,404.56,293.71
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,459.41,338.97
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,511.9,381.16
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,563.74,421.54
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,612.82,458.68
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,660.57,493.76
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,705.42,526.76
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,748.38,556.45
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,786.25,581.88
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,821.26,605.25
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,853.17,626.22
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,882.36,645.3
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,906.57,659.95
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,927.68,672.55
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,944.6,683.54
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,958.22,692.49
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,838.3,611.21
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,690.7,502.2
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,839.45,615.9
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,963.6,702.03
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,948.51,692.03
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,930.51,681.22
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,918.12,674.27
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,894.92,660.16
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,862.29,639.79
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,827.47,617.89
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,786.65,592.23
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,744.27,565.18
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,696.84,533.06
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,645.37,497.55
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,583.62,454.34
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,523.21,409.94
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,444.98,350.1
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,371.09,291.29
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,278.79,216.32
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,199.68,147.75
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,96.18,9.6
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,12.39,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,21.1,9.15
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,30.59,20.11
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,39.5,28.29
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,43.92,32.33
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,48.11,35.96
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,50.43,37.81
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,52.58,39.45
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,79.58,43.67
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,134.15,73.58
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,184.24,109.23
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,237.1,151.74
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,290.23,196.93
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,344.7,243.39
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,403.82,292.02
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,457.57,335.39
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,508.73,376.29
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,559.34,415.52
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,607.89,451.2
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,655.3,484.88
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,699.36,516.18
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,741.64,544.92
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,780.24,568.85
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,816.66,591.06
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,848.31,611.16
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,877.27,629.49
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,901.6,644.85
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,922.91,658.33
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,939.7,669.03
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,953.22,677.8
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,960.5,681.41
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,964.33,683.04
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,963.35,684.56
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,958.98,684.14
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,847.19,613.49
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,706.75,515.15
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,645.07,474.18
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,569.72,422.45
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,491.69,367.61
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,414.98,312.31
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,411.97,312.98
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,406.62,311.5
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,404.75,312.5
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,411.45,319.44
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,366.57,286.63
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,321.62,253.07
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,355.98,280.88
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,370.73,291.0
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,281.11,217.73
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,199.99,147.0
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,95.07,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,13.34,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,23.07,10.04
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,34.72,23.45
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,46.82,34.38
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,54.46,41.29
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,61.72,47.62
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,65.91,51.02
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,69.2,53.55
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,92.59,56.94
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,137.83,80.37
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,184.23,112.68
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,233.83,151.43
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,293.21,205.35
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,335.98,243.26
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,379.93,275.08
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,426.83,308.26
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,461.82,334.25
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,504.34,365.17
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,538.4,388.55
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,563.45,405.13
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,590.6,424.35
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,616.99,442.82
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,671.38,481.18
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,729.04,521.12
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,742.55,530.4
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,753.9,538.64
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,783.36,558.18
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,811.88,576.8
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,874.95,623.79
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,924.8,657.12
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,939.36,667.49
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,943.65,671.88
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,773.85,560.17
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,578.6,421.07
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,513.99,377.65
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,435.41,322.38
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,677.16,505.56
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,867.27,639.42
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,749.39,559.63
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,614.07,463.13
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,554.26,422.73
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,495.37,381.49
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,452.21,351.08
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,408.52,319.54
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,362.72,285.98
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,317.16,251.56
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,265.23,210.7
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,214.88,169.68
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,157.21,121.35
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,102.67,73.2
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,48.45,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,12.39,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,20.45,7.87
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,31.99,21.24
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,43.01,31.27
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,50.03,37.57
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,56.49,43.15
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,59.92,45.93
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,63.1,48.39
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,85.82,51.51
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,132.0,74.93
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,179.63,107.84
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,230.3,147.03
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,281.31,188.77
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,338.7,235.31
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,389.7,276.65
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,441.05,317.21
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,490.84,356.23
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,540.52,394.2
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,587.84,429.98
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,634.17,464.33
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,605.48,441.51
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,555.61,402.45
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,665.75,484.98
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,790.73,572.63
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,821.78,591.94
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,850.44,610.61
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,726.89,525.35
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,570.7,411.52
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,573.93,415.33
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,576.48,417.65
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,692.88,502.27
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,810.96,584.96
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,752.22,544.07
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,701.36,509.13
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,715.89,522.24
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,727.62,533.07
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,800.21,588.94
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,856.2,629.4
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,822.92,608.38
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,787.79,586.79
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,744.81,560.0
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,700.66,532.02
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,647.48,496.44
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,594.28,459.85
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,530.18,413.91
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,463.4,364.56
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,389.56,307.25
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,320.48,251.43
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,235.32,181.6
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,159.42,113.93
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,56.09,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,11.91,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,19.65,6.82
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,32.42,21.52
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,44.6,32.58
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,52.32,39.52
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,59.66,45.86
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,63.29,48.82
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,66.33,51.15
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,87.26,53.63
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,132.57,76.51
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,179.09,108.86
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,229.06,148.44
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,280.03,191.49
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,337.55,239.91
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,388.1,282.24
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,440.04,324.78
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,489.76,365.23
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,539.28,404.52
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,587.23,440.87
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,636.25,476.93
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,625.0,465.35
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,593.85,438.19
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,621.41,457.2
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,648.92,475.66
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,746.71,550.65
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,845.92,622.06
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,869.67,637.6
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,890.7,651.89
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,906.14,662.29
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,918.53,670.81
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,925.83,676.38
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,937.59,685.07
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,935.54,684.45
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,930.24,681.93
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,913.25,672.03
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,893.43,660.37
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,871.04,647.84
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,850.94,636.87
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,821.2,618.01
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,789.05,597.47
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,746.72,570.36
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,703.17,542.05
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,651.96,506.82
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,600.43,470.71
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,537.18,424.12
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,475.57,377.16
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,400.76,318.42
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,327.77,258.98
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,240.39,186.34
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,162.81,115.1
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,58.0,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,11.91,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,19.69,6.25
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,30.86,20.16
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.54,29.94
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,61.31,47.31
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,89.12,71.34
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,65.96,51.3
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,57.24,43.62
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,77.7,46.01
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,124.43,69.08
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,171.33,101.51
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,226.61,145.48
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,284.94,202.36
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,325.28,241.6
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,364.57,268.84
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,440.31,326.63
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,490.54,367.98
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,540.37,408.04
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,453.47,343.14
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,343.76,256.68
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,381.48,284.73
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,420.81,313.43
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,417.42,310.6
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,413.08,307.2
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,469.32,348.71
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,528.08,391.45
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,536.05,396.45
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,543.71,401.44
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,617.82,456.34
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,695.84,512.99
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,516.74,384.38
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,321.01,239.07
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,651.4,494.79
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,931.74,693.27
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,919.32,684.24
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,903.86,675.08
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,882.73,662.85
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,866.48,654.06
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,835.5,634.04
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,802.28,612.49
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,761.62,586.1
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,719.5,558.5
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,672.46,525.95
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,621.83,490.17
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,559.73,445.28
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,499.2,399.24
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,425.32,339.94
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,355.7,281.85
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,265.38,206.06
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,185.06,128.78
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,67.9,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,18.09,4.67
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,29.32,18.84
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,40.05,28.66
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,62.8,48.58
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,89.77,71.87
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,96.95,77.77
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,108.55,87.21
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,137.45,104.96
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,178.65,133.95
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,173.92,115.72
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,226.68,145.64
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,284.25,201.21
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,325.61,240.75
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,364.39,267.64
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,433.68,320.36
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,484.47,361.83
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,538.5,404.56
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,533.27,399.37
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,510.91,379.06
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,529.45,392.39
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,546.8,404.49
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,573.59,423.78
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,600.78,443.22
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,427.28,318.33
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,236.48,175.77
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,505.37,379.93
