Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,782.32,576.46
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,465.81,350.48
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,127.63,93.25
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,219.74,164.18
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,314.16,234.98
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,562.85,423.17
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,793.96,588.42
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,732.03,543.76
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,680.93,507.67
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,682.0,510.74
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,679.94,511.4
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,722.61,545.45
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,750.0,568.02
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,600.0,459.73
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,452.94,349.94
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,385.23,300.42
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,331.89,260.22
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,288.48,227.47
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,245.65,194.24
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,198.07,156.1
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,151.9,118.06
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,101.45,75.71
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,43.85,25.64
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,18.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,10.48,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,19.17,4.53
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,35.55,23.97
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,52.19,38.97
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,58.78,45.02
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,67.01,52.14
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,92.97,74.07
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,119.72,96.19
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,133.86,98.42
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,170.51,120.11
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,212.31,153.1
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,239.45,176.11
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,263.83,186.51
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,328.02,231.69
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,377.83,275.73
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,409.43,302.35
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,441.14,326.61
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,470.9,348.76
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,507.29,374.74
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,544.44,400.8
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,576.32,423.44
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,608.28,445.9
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,689.23,506.57
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,780.71,572.65
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,811.75,592.61
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,840.46,611.4
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,783.14,569.14
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,707.53,511.84
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,812.88,591.05
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,912.16,660.08
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,918.4,663.89
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,921.45,666.51
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,917.89,664.63
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,911.15,660.87
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,898.79,653.59
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,883.41,644.48
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,864.67,632.92
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,838.61,616.6
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,806.13,596.35
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,771.61,574.66
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,728.07,547.1
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,683.45,518.42
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,629.63,481.68
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,575.84,443.67
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,510.15,396.23
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,442.74,346.02
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,367.27,287.57
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,296.96,230.82
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,210.52,159.7
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,130.56,82.42
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,44.56,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.31,2.72
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,30.97,20.01
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,44.0,31.84
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,52.9,39.81
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,61.36,47.11
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,66.41,51.28
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,70.06,54.11
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,86.29,55.23
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,131.21,76.33
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,177.52,107.55
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,227.16,146.05
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,277.21,187.59
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,329.13,231.06
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,384.62,276.26
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,435.99,317.44
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,485.83,357.12
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,535.63,395.69
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,536.94,395.49
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,517.19,378.09
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,605.33,445.22
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,712.66,524.45
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,749.3,548.6
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,783.74,570.34
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,814.74,590.47
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,843.33,608.96
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,867.19,624.72
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,888.24,638.74
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,856.96,616.91
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,814.14,584.22
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,817.95,588.02
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,819.47,590.05
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,763.52,553.07
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,715.63,521.07
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,752.94,549.99
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,776.89,569.52
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,657.9,486.02
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,541.56,402.77
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,340.94,257.59
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,127.21,93.94
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,137.0,102.41
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,147.64,111.25
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,129.74,97.83
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,111.8,84.21
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,93.05,69.68
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,74.15,54.72
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,56.74,40.64
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,39.08,26.08
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,25.06,14.31
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,11.12,1.54
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.95,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.85,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,9.26,2.28
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,14.36,6.81
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,19.47,11.3
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,67.77,52.92
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,110.65,89.0
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,112.77,86.04
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,114.73,87.09
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,157.59,119.7
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,193.97,146.57
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,214.51,161.54
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,235.39,176.64
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,277.98,207.4
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,323.64,239.98
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,339.23,250.94
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,354.04,261.23
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,329.71,242.79
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,306.08,224.87
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,389.56,285.26
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,480.1,348.63
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,559.13,404.2
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,644.73,463.18
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,649.11,465.28
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,651.32,466.58
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,753.47,539.76
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,859.21,612.52
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,772.47,550.33
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,665.03,474.71
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,785.45,562.23
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,893.22,637.35
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,887.71,634.05
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,879.27,630.21
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,873.1,628.47
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,863.3,624.41
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,838.94,611.66
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,812.17,597.33
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,779.31,577.57
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,744.44,556.26
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,699.2,527.88
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,653.03,497.97
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,593.02,456.44
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,539.41,418.41
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,473.49,370.29
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,410.2,322.5
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,333.47,262.47
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,262.39,204.59
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,170.38,128.59
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,90.88,48.4
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,32.65,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,10.01,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,17.51,0.87
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,31.44,20.48
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,45.67,33.51
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,54.91,41.85
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,63.69,49.5
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,68.68,53.55
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,72.8,56.68
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,86.32,56.92
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,130.48,76.97
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,193.85,130.12
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,241.11,173.76
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,278.24,202.55
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,316.03,231.82
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,354.29,260.9
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,383.79,282.74
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,411.44,303.27
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,438.08,322.63
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,464.11,340.58
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,489.77,357.91
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,361.69,266.58
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,221.59,163.25
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,194.07,142.8
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,165.95,121.5
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,456.06,338.89
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,761.74,548.87
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,767.32,550.43
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,770.52,552.98
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,662.78,478.21
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,537.61,389.67
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,504.99,367.9
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,471.15,344.48
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,597.92,438.16
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,725.42,528.73
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,801.83,585.79
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,865.66,632.55
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,675.01,501.37
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,471.13,352.83
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,624.19,471.83
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,744.28,562.14
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,699.03,532.46
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,652.86,502.41
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,590.04,458.26
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,534.22,417.98
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,467.92,368.79
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,404.38,320.04
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,324.77,256.87
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,251.4,196.46
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,160.56,120.78
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,79.84,36.4
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,28.51,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,33.65,22.04
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,50.76,37.49
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,60.33,46.09
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,71.2,55.47
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,78.11,61.2
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,84.62,66.42
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,98.65,68.17
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,141.8,88.47
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,185.52,117.49
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,232.93,153.88
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,280.56,192.71
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,330.44,233.76
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,379.25,273.74
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,429.38,313.89
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,477.62,352.38
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,526.14,390.14
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,572.16,424.4
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,617.85,457.48
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,620.85,457.16
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,606.73,443.76
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,686.34,504.38
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,776.01,570.79
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,806.24,590.35
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,834.13,608.72
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,786.25,571.13
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,721.02,520.21
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,816.66,592.3
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,905.87,654.98
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,787.69,572.72
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,643.61,468.27
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,786.24,576.24
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,903.47,660.0
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,787.93,580.73
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,661.96,489.8
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,748.03,556.79
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,818.62,609.28
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,784.93,587.39
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,749.24,564.68
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,703.17,535.09
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,656.21,504.38
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,600.81,466.22
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,540.62,423.52
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,473.98,373.89
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,410.17,324.72
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,332.2,262.62
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,260.05,202.98
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,175.16,131.25
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,80.41,28.89
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,29.19,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,9.53,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,15.8,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,26.06,15.81
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,35.22,24.42
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,39.85,28.73
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,44.27,32.63
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,63.49,49.03
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,105.16,84.12
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,130.66,100.01
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,158.74,120.83
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,149.4,96.46
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,213.22,131.83
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,278.24,193.43
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,328.71,240.52
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,365.12,269.16
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,397.71,294.78
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,407.33,303.76
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,404.05,301.45
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,434.07,322.91
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,464.94,344.61
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,522.97,387.18
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,584.11,431.57
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,526.56,388.22
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,458.0,336.61
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,501.13,368.26
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,549.35,402.86
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,720.85,533.39
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,888.27,651.29
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,805.72,592.11
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,697.34,509.97
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,818.13,602.62
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,920.36,674.1
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,776.81,574.28
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,601.72,444.51
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,571.71,424.73
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,540.77,403.48
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,523.41,393.2
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,504.82,381.92
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,434.89,330.69
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,352.61,269.54
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,365.49,281.75
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,362.84,282.07
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,327.93,256.32
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,292.4,229.7
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,389.49,309.11
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,450.38,357.72
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,369.38,292.53
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,293.84,229.76
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,195.37,146.23
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,99.64,23.46
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,34.74,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,9.53,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,16.68,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,28.36,17.53
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,40.35,28.62
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,47.5,35.21
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,54.35,41.28
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,55.48,42.17
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,56.66,42.98
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,95.97,67.74
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,159.5,109.58
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,105.17,71.06
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,26.03,15.31
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,143.91,95.52
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,320.34,223.74
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,378.41,271.91
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,431.5,315.75
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,352.8,263.26
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,256.63,191.37
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,351.19,261.51
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,453.3,335.25
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,568.3,424.18
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,712.47,532.66
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,749.75,557.62
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,784.67,581.36
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,815.89,602.33
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,844.38,621.42
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,734.69,542.38
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,593.21,434.36
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,564.61,414.53
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,525.68,386.82
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,741.78,550.76
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,924.57,678.49
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,921.38,676.03
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,914.85,672.71
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,892.23,658.72
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,864.76,641.57
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,839.75,627.17
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,812.29,611.01
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,778.53,589.35
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,742.84,566.2
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,696.74,535.96
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,649.8,504.63
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,591.94,463.1
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,529.5,417.04
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,460.69,365.07
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,395.25,313.95
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,310.62,245.32
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,233.52,180.92
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,138.98,101.59
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,46.06,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,17.19,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,29.59,18.41
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,42.73,30.61
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,50.95,38.06
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,58.78,44.89
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,63.44,48.77
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,66.93,51.52
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,107.34,78.91
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,154.13,116.98
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,157.18,104.42
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,216.71,137.98
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,267.38,180.06
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,319.91,224.27
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,375.34,270.37
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,426.9,312.71
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,447.79,332.26
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,452.4,336.09
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,521.87,389.39
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,621.22,464.4
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,590.36,438.66
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,536.79,395.03
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,533.81,392.67
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,528.31,388.17
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,555.35,407.66
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,583.03,427.41
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,736.14,542.74
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,883.88,645.39
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,899.09,654.59
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,911.09,662.64
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,916.21,666.52
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,918.0,668.41
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,914.96,667.0
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,916.1,668.54
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,898.93,658.04
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,878.88,645.85
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,855.32,631.12
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,829.11,614.67
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,673.21,506.78
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,515.36,390.03
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,603.03,460.66
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,669.82,512.83
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,610.51,471.69
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,552.0,429.99
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,482.47,378.34
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,412.33,324.48
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,327.95,257.3
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,251.03,193.73
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,138.62,100.14
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,25.01,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.58,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.26,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,32.8,20.94
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,49.95,36.67
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,59.08,45.07
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,69.31,54.09
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,71.23,55.64
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,72.84,56.76
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,80.22,62.69
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,124.62,73.29
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,168.41,100.55
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,217.57,137.73
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,269.29,180.66
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,327.7,229.33
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,379.21,272.38
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,432.45,315.95
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,483.86,357.86
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,535.06,398.53
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,586.4,437.46
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,633.75,472.58
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,677.33,504.96
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,719.2,535.47
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,756.99,560.76
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,792.52,583.39
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,823.51,604.0
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,851.83,622.79
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,874.85,638.29
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,894.81,651.84
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,910.21,662.24
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,922.36,670.64
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,927.1,672.92
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,928.46,673.16
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,924.98,672.85
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,925.74,675.53
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,911.34,667.17
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,893.82,656.94
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,869.41,641.92
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,842.28,625.12
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,806.23,602.2
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,772.4,580.72
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,727.1,551.51
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,680.81,521.18
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,621.79,480.98
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,563.46,439.74
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,493.02,387.93
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,425.19,336.03
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,334.81,263.82
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,256.32,198.45
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,161.54,116.46
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,54.25,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,34.21,21.96
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,52.01,38.37
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,65.32,50.37
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,74.65,58.65
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,78.19,61.58
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,81.59,64.21
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,89.87,70.84
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,132.82,81.94
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,173.77,106.98
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,220.45,141.9
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,270.15,182.81
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,321.95,226.09
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,372.24,267.91
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,428.81,313.66
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,478.93,354.47
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,528.99,394.23
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,576.9,430.72
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,624.73,466.16
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,668.07,498.26
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,709.59,528.39
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,749.76,555.92
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,788.63,580.88
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,819.81,601.62
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,848.26,620.51
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,872.05,636.31
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,892.8,650.15
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,907.68,659.94
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,919.26,667.68
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,925.65,672.42
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,928.63,675.09
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,924.93,673.25
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,917.87,669.39
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,903.09,660.84
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,892.72,655.39
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,869.44,642.41
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,843.4,627.63
