Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,809.44,606.12
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,773.38,583.06
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,728.96,554.41
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,687.23,527.26
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,631.22,488.39
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,575.61,448.97
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,506.37,398.47
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,439.69,347.61
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,355.02,279.68
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,276.61,214.06
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,175.59,125.13
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,53.73,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.46,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.92,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.85,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.78,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.7,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.63,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,21.34,12.73
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,38.1,25.54
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,130.51,96.09
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,227.94,167.94
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,251.61,176.64
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,315.58,220.86
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,366.08,266.73
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,398.63,295.56
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,447.66,332.97
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,520.97,389.5
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,567.98,425.22
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,614.42,459.72
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,557.85,416.48
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,476.04,352.52
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,616.14,461.23
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,774.85,577.34
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,805.35,597.08
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,833.18,615.93
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,856.64,630.63
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,877.17,643.4
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,809.92,596.44
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,716.99,526.37
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,826.28,609.07
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,911.94,667.45
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,855.22,631.08
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,780.23,578.1
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,692.96,517.01
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,618.06,462.99
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,613.43,462.2
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,606.17,459.2
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,531.48,405.25
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,445.23,342.1
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,576.82,447.27
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,670.72,519.91
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,611.95,477.86
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,554.08,436.05
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,485.21,384.54
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,418.98,332.94
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,332.32,263.02
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,251.57,195.2
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,159.25,111.3
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,42.88,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,12.64,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,25.72,15.24
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,38.24,27.2
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,46.67,34.97
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,53.31,40.9
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,56.54,43.55
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,59.61,45.91
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,63.91,49.32
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,110.44,61.82
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,159.21,92.94
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,210.87,132.56
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,267.73,179.12
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,320.78,223.32
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,373.02,266.67
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,425.94,309.46
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,476.86,350.23
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,527.62,389.72
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,575.43,425.18
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,622.31,458.86
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,665.67,490.09
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,707.22,519.38
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,748.5,547.18
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,788.71,572.49
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,820.06,592.48
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,848.63,610.68
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,872.84,625.34
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,893.97,638.08
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,909.37,648.0
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,921.41,655.93
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,928.48,661.45
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,932.08,664.96
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,929.04,663.89
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,922.57,660.85
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,906.62,652.44
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,887.71,642.25
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,871.74,633.56
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,845.79,618.35
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,812.86,598.96
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,777.65,577.85
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,733.49,550.35
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,688.05,521.5
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,637.37,488.54
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,583.53,452.23
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,515.64,402.76
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,450.24,352.57
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,367.15,286.41
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,290.31,222.1
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,186.47,126.09
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,61.5,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,15.25,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,24.42,13.96
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,35.1,24.32
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,41.02,29.84
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,46.66,34.84
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,49.87,37.47
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,52.88,39.79
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,55.61,41.88
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,103.7,54.91
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,159.2,90.63
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,211.67,130.65
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,264.13,173.78
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,318.13,218.82
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,371.1,262.76
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,424.52,305.92
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,476.36,347.34
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,531.32,389.66
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,578.98,425.14
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,625.47,458.77
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,595.29,435.0
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,543.05,394.05
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,609.25,442.53
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,683.83,495.4
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,657.92,475.47
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,623.41,450.04
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,755.79,547.3
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,881.28,631.53
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,895.87,640.04
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,907.2,647.61
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,911.31,651.2
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,912.08,652.87
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,914.51,656.64
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,906.77,653.99
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,891.5,645.37
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,873.21,634.94
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,848.38,620.28
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,820.91,603.91
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,788.25,583.99
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,750.19,560.25
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,703.41,530.61
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,655.76,499.82
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,597.08,460.34
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,539.16,419.26
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,468.86,367.06
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,401.28,314.83
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,310.39,242.32
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,231.26,176.33
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,140.21,90.18
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,29.7,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,26.18,15.12
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,38.32,26.88
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,46.34,34.22
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,54.45,41.35
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,62.63,48.29
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,70.6,54.87
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,91.22,71.94
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,141.1,95.23
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,193.18,133.91
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,231.33,165.02
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,253.16,185.25
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,263.85,195.9
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,278.95,206.87
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,292.77,216.57
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,366.16,269.16
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,452.38,330.25
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,414.69,302.44
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,363.82,264.86
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,433.5,314.87
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,511.85,369.27
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,552.26,396.87
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,594.68,425.89
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,639.46,457.03
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,685.1,488.52
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,627.23,447.42
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,558.21,398.92
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,564.67,404.91
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,570.53,409.96
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,551.4,397.64
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,531.1,384.57
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,729.17,530.32
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,893.79,641.12
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,824.43,596.71
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,737.86,538.28
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,782.65,575.53
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,809.26,596.1
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,776.46,576.29
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,738.39,553.07
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,692.01,523.83
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,644.84,493.42
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,585.41,452.62
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,526.9,410.24
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,456.21,357.28
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,388.44,304.48
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,298.64,232.57
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,220.81,167.36
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,122.14,73.27
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,24.6,13.63
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,37.56,26.08
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,45.6,33.42
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,53.68,40.51
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,56.9,43.21
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,59.97,45.64
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,102.02,80.69
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,157.34,118.15
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,154.08,101.02
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,204.71,127.12
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,264.65,183.91
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,303.0,221.37
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,341.34,251.01
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,371.43,273.91
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,395.16,292.08
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,416.74,308.18
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,339.32,251.62
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,255.47,188.94
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,282.56,209.06
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,310.24,229.23
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,473.74,350.27
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,653.3,477.22
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,679.94,495.48
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,709.13,516.24
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,786.58,574.87
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,862.63,628.19
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,546.67,409.11
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,184.24,134.98
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,341.31,253.66
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,499.67,368.13
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,572.79,422.14
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,646.33,476.05
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,673.16,497.78
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,708.59,525.5
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,762.87,569.43
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,799.13,597.5
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,770.19,578.81
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,735.28,556.32
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,689.29,526.41
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,642.47,495.4
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,588.31,457.51
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,534.29,418.06
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,464.74,365.18
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,398.08,312.53
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,316.89,246.6
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,242.03,182.91
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,120.02,65.93
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,27.38,15.69
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,45.4,32.76
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,61.34,46.97
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,76.68,60.3
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,88.66,70.25
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,94.35,74.58
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,100.57,79.36
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,139.4,91.3
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,181.05,116.57
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,226.43,149.36
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,272.44,185.73
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,320.77,224.75
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,353.51,255.63
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,365.38,267.94
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,422.38,309.55
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,507.91,372.72
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,514.61,377.41
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,505.56,369.49
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,536.35,391.67
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,567.39,413.58
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,558.18,405.81
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,543.34,394.11
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,609.58,441.86
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,678.54,490.46
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,599.87,433.84
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,512.61,370.94
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,530.3,384.2
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,541.59,392.6
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,433.7,316.63
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,321.88,236.04
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,248.55,183.38
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,175.16,129.12
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,509.57,385.36
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,807.24,595.92
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,779.44,576.09
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,749.44,557.1
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,706.81,529.7
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,668.13,504.53
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,618.92,471.36
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,569.66,437.48
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,514.55,398.91
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,460.1,359.55
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,390.16,306.1
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,323.89,253.68
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,248.5,192.47
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,168.75,126.07
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,82.79,38.03
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,12.39,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,23.47,12.42
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,36.08,24.77
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,44.57,32.52
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,53.11,40.01
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,56.78,43.01
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,60.27,45.68
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,61.93,46.82
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,103.7,57.66
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,151.73,86.32
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,202.59,123.8
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,253.36,164.62
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,310.73,211.22
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,332.24,236.72
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,333.31,242.36
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,382.52,277.36
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,437.27,315.8
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,506.84,365.8
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,605.83,435.81
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,648.91,465.22
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,690.45,493.44
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,728.57,518.83
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,765.63,541.65
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,795.85,560.92
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,823.36,578.56
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,845.44,592.37
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,864.47,604.36
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,879.07,614.23
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,890.43,622.27
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,896.11,626.94
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,898.43,629.75
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,893.35,628.74
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,884.97,625.81
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,876.46,622.86
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,858.05,613.62
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,833.41,601.13
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,806.14,586.82
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,771.47,566.24
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,734.78,544.07
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,692.31,517.91
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,645.35,488.06
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,588.55,449.46
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,532.38,409.4
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,461.31,357.48
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,393.32,305.41
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,308.56,237.4
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,230.86,171.48
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,112.54,41.98
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,21.5,10.66
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,33.8,22.81
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,40.24,28.8
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,46.35,34.23
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,49.58,36.89
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,52.64,39.26
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,54.33,40.47
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,96.24,51.2
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,145.48,80.15
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,202.15,121.44
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,253.39,162.43
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,306.29,205.74
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,322.52,228.31
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,320.62,232.4
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,324.84,235.99
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,326.51,237.42
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,443.52,322.81
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,604.61,436.54
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,562.15,404.11
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,494.52,353.5
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,542.58,387.06
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,594.63,422.02
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,607.94,430.49
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,616.68,436.29
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,740.04,525.76
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,855.71,603.94
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,875.21,615.89
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,886.51,623.83
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,890.74,627.57
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,891.64,629.42
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,669.81,482.83
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,412.82,298.98
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,645.91,471.98
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,835.52,601.56
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,813.77,588.25
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,785.43,572.62
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,748.52,550.43
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,709.9,526.8
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,661.95,496.63
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,613.37,465.29
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,553.95,423.59
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,495.36,381.24
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,419.11,324.49
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,351.99,272.25
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,267.26,204.43
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,190.79,139.85
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,93.9,20.64
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,23.52,11.94
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,37.73,26.07
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,47.72,35.14
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,57.24,43.51
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,62.9,48.32
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,67.85,52.34
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,69.91,53.8
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,107.58,63.26
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,153.66,90.51
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,202.92,126.81
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,252.09,166.68
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,303.25,209.13
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,353.86,250.8
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,405.13,291.99
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,458.12,333.64
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,506.68,370.89
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,552.4,404.16
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,597.26,435.57
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,638.91,463.25
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,679.13,488.79
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,686.21,488.14
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,681.91,479.49
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,701.61,491.26
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,719.55,501.36
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,737.77,511.74
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,754.38,520.98
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,825.42,571.44
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,883.52,608.08
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,851.71,589.43
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,802.28,557.01
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,768.39,537.3
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,732.33,515.66
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,717.54,509.25
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,700.49,500.99
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,759.0,545.5
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,798.13,572.74
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,762.71,551.72
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,725.36,529.94
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,683.06,504.87
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,636.48,476.2
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,578.95,438.02
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,522.12,398.14
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,450.55,346.58
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,382.28,294.78
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,294.61,224.96
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,214.84,156.78
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,102.48,2.16
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,11.44,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,21.14,9.84
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,33.1,22.05
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,39.58,28.07
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,45.75,33.54
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,47.83,35.23
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,49.87,36.75
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,51.0,37.5
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,90.53,46.81
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,145.08,79.27
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,197.28,117.63
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,250.02,160.29
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,304.3,205.16
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,357.2,248.84
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,410.53,291.75
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,466.38,335.82
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,516.85,374.82
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,564.67,410.2
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,611.36,443.65
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,653.73,474.71
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,694.2,503.89
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,731.95,529.38
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,767.48,551.86
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,798.15,571.86
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,826.02,590.07
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,848.27,603.82
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,867.38,615.61
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,881.59,625.28
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,892.46,632.97
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,897.65,637.57
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,899.41,640.15
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,894.55,639.6
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,886.34,637.05
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,871.65,629.1
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,853.86,619.23
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,835.58,610.06
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,807.8,594.51
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,772.36,572.5
