Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,734.95,548.94
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,688.16,518.91
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,643.79,490.01
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,586.31,449.95
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,529.57,408.71
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,458.17,355.67
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,390.18,302.64
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,300.58,229.97
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,219.36,158.72
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,104.99,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,20.94,9.45
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,32.32,21.46
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,37.96,26.81
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,43.37,31.66
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,45.61,33.5
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,47.78,35.15
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,48.68,35.72
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,92.38,48.36
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,142.6,76.58
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,195.71,115.09
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,249.18,158.19
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,304.09,203.56
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,363.42,251.98
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,417.09,295.25
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,469.02,336.8
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,520.43,376.81
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,568.76,412.99
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,615.77,447.2
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,658.81,478.22
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,699.89,507.2
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,737.89,532.37
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,773.46,554.44
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,804.35,574.1
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,832.4,591.91
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,855.02,606.24
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,874.44,618.63
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,888.28,627.58
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,898.71,634.54
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,903.93,637.55
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,905.69,638.55
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,900.78,637.21
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,892.49,633.9
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,878.16,626.08
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,854.64,612.49
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,828.92,597.55
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,800.56,580.86
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,763.65,558.4
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,728.57,536.96
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,680.64,506.79
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,632.01,475.52
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,572.09,435.15
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,513.17,393.14
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,439.19,338.65
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,368.75,284.2
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,278.26,211.39
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,196.81,139.83
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,92.32,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,7.63,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,24.24,11.45
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,39.5,27.44
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,51.81,38.57
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,63.54,48.84
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,69.4,53.7
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,74.97,58.1
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,107.5,84.91
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,155.13,115.46
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,155.76,102.5
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,207.06,129.27
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,256.46,168.62
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,308.06,210.92
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,353.67,252.09
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,383.04,277.85
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,436.8,316.67
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,515.25,374.07
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,515.73,374.53
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,495.87,358.62
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,585.63,425.82
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,694.59,505.11
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,538.25,393.09
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,348.7,252.3
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,490.39,356.04
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,642.42,462.01
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,610.43,438.92
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,578.82,416.86
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,746.41,540.35
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,898.28,643.36
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,774.71,559.74
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,630.73,456.11
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,487.48,356.63
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,341.15,250.56
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,625.98,465.72
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,866.49,631.79
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,841.28,616.02
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,813.34,600.44
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,777.4,578.09
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,739.38,554.1
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,564.09,431.31
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,393.34,303.31
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,473.76,367.86
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,531.35,412.33
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,457.94,356.38
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,387.98,301.11
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,297.01,227.19
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,214.77,151.82
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,81.7,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,20.43,8.47
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,34.48,23.42
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,42.26,30.71
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,49.63,37.32
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,54.79,41.69
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,59.64,45.6
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,61.4,46.75
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,96.19,54.18
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,145.7,82.12
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,197.74,119.78
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,249.19,161.3
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,307.29,209.24
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,359.25,252.41
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,411.75,295.23
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,461.95,335.83
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,511.89,375.18
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,559.53,411.06
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,606.01,445.03
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,648.26,476.16
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,688.81,505.5
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,724.17,529.76
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,756.77,551.7
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,731.71,531.27
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,693.03,501.25
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,576.23,418.26
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,441.62,320.28
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,520.85,378.6
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,595.67,432.19
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,742.76,540.78
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,871.81,631.63
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,868.51,629.71
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,858.22,624.31
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,833.45,609.4
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,806.19,592.88
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,662.23,493.34
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,517.63,388.64
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,257.58,197.22
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,17.64,8.34
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,298.43,235.14
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,552.83,428.56
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,490.15,381.71
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,429.48,336.41
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,355.0,278.39
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,285.07,221.95
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,190.71,144.97
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,114.34,77.01
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,39.62,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,17.56,5.99
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,34.79,23.39
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,44.13,31.99
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,53.07,39.91
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,54.42,41.1
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,54.94,41.41
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,92.21,72.82
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,151.52,112.21
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,147.36,93.97
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,189.71,113.81
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,201.56,139.37
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,199.58,150.47
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,265.99,192.59
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,404.25,293.25
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,362.13,268.82
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,298.67,223.03
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,424.87,318.94
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,598.74,448.16
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,641.05,479.63
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,681.49,509.7
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,716.75,534.27
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,749.03,555.28
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,646.76,478.63
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,514.47,377.26
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,587.03,430.87
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,668.81,489.1
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,776.62,570.6
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,868.89,635.71
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,872.05,638.11
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,871.88,639.0
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,872.6,640.44
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,863.84,635.65
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,718.73,535.7
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,566.44,422.79
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,681.61,514.12
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,774.04,583.57
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,737.28,559.01
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,702.57,536.39
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,654.24,504.22
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,605.37,470.98
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,545.05,426.78
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,485.87,381.64
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,411.04,323.86
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,340.15,266.63
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,247.21,189.41
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,167.33,111.91
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,60.46,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,17.59,5.54
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,34.84,23.38
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,44.19,32.08
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.13,40.12
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,58.4,44.68
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,62.29,47.87
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,87.46,68.96
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,127.64,97.43
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,76.98,56.49
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,18.58,9.37
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,143.86,107.0
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,264.12,198.16
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,311.88,231.9
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,371.21,275.42
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,285.57,214.05
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,180.08,134.64
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,358.67,272.14
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,591.54,444.64
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,591.98,442.29
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,575.69,427.21
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,609.39,451.41
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,645.31,476.69
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,486.96,362.03
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,305.15,225.86
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,505.19,376.99
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,702.75,519.21
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,789.11,583.94
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,858.08,632.73
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,867.28,639.14
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,867.59,640.1
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,861.15,636.71
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,851.48,631.31
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,823.03,613.23
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,797.2,597.03
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,768.63,579.84
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,737.85,560.99
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,696.77,533.68
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,654.41,504.95
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,603.31,469.25
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,547.21,429.15
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,483.73,381.38
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,422.6,334.04
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,347.45,274.76
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,277.29,217.33
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,183.0,139.4
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,104.9,65.7
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,36.87,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,14.84,3.36
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,29.55,19.04
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,48.67,36.03
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,67.48,52.59
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,86.44,68.87
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,105.19,84.58
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,113.02,90.95
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,121.25,93.06
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,162.17,122.02
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,210.56,155.83
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,251.36,184.42
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,294.45,215.98
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,338.33,249.58
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,383.73,284.85
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,408.9,306.18
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,424.17,318.58
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,490.51,369.13
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,584.97,440.44
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,596.14,446.76
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,592.68,441.68
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,613.96,456.86
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,632.63,469.79
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,611.92,453.7
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,582.41,431.4
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,574.28,424.88
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,564.4,417.0
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,539.87,399.28
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,513.62,380.34
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,540.28,400.78
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,566.62,420.63
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,541.74,403.82
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,515.83,386.47
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,308.12,234.68
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,90.54,66.32
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,75.94,55.35
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,61.44,44.05
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,39.98,26.88
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,18.57,9.55
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,16.24,7.72
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,13.91,5.86
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,11.58,3.96
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,9.26,2.04
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,6.94,0.11
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.63,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.77,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.48,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.77,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.55,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,9.26,2.43
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,12.97,5.81
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,17.15,9.55
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,21.33,13.25
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,39.01,28.78
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,56.73,42.0
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,78.22,59.56
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,98.65,75.98
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,130.65,101.66
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,162.8,127.18
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,136.46,105.72
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,108.53,83.02
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,113.19,86.62
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,117.87,90.21
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,169.38,130.98
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,221.38,171.41
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,232.24,179.67
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,243.24,188.11
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,258.85,199.74
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,274.69,211.49
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,233.53,179.63
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,191.49,146.94
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,210.71,161.74
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,230.2,176.56
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,270.58,207.9
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,311.9,239.69
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,277.24,213.24
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,242.09,186.36
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,168.9,129.49
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,96.28,72.02
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,147.28,113.04
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,200.26,155.22
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,185.81,144.34
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,171.37,133.5
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,218.2,172.2
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,257.39,204.54
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,229.96,183.2
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,202.35,161.56
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,171.81,137.04
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,141.42,112.16
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,101.19,78.76
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,69.96,52.28
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,43.91,29.84
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,16.71,4.41
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.58,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,18.78,4.51
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,36.21,25.13
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,54.21,41.72
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,71.69,57.56
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,87.34,71.35
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,97.14,79.7
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,112.97,93.01
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,146.64,110.68
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,160.01,120.96
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,174.28,135.74
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,192.66,149.61
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,211.3,163.61
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,224.55,173.27
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,245.07,188.52
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,320.21,245.2
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,410.51,312.9
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,468.86,356.35
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,539.59,408.93
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,532.67,402.76
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,514.14,387.59
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,502.41,378.57
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,487.09,366.65
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,520.94,391.95
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,556.04,417.77
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,563.85,423.49
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,570.92,428.89
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,572.31,431.19
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,572.76,432.93
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,573.87,434.72
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,573.98,435.86
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,616.66,468.92
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,647.11,493.0
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,634.76,485.59
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,620.29,477.0
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,578.56,447.3
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,536.17,416.96
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,381.27,299.66
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,232.21,182.1
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,207.24,163.3
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,182.18,143.76
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,330.69,267.23
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,455.2,364.67
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,378.93,302.54
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,306.98,242.77
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,217.93,166.98
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,131.99,63.17
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,48.18,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,13.63,0.99
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,27.63,17.72
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,34.0,23.96
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,40.08,29.56
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,42.92,32.12
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,45.65,34.42
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,51.99,39.77
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,79.24,44.03
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,128.69,69.22
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,181.1,106.72
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,234.35,150.21
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,289.06,196.51
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,348.21,246.24
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,401.77,290.73
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,453.44,333.2
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,504.53,373.91
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,552.38,410.21
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,598.89,444.25
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,642.03,476.07
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,683.19,505.73
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,720.99,531.99
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,756.54,554.83
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,786.8,574.41
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,814.1,592.04
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,836.64,605.96
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,855.94,617.84
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,869.81,626.97
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,880.22,634.06
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,884.7,637.51
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,885.65,638.9
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,880.58,636.62
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,872.08,632.33
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,857.81,624.46
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,840.32,614.64
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,815.73,599.67
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,788.45,582.97
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,760.09,566.02
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,723.2,543.05
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,676.32,512.94
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,628.49,481.45
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,570.59,441.13
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,513.3,398.58
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,442.02,344.4
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,371.42,287.6
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,274.93,206.26
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,179.04,66.91
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,70.07,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,12.8,0.0
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,25.92,16.36
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,31.54,21.98
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,36.92,27.01
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,39.57,29.42
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,46.3,35.27
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,50.09,38.43
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,80.03,47.36
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,128.22,70.44
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,180.38,105.63
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,242.03,156.76
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,298.32,205.63
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,353.19,253.79
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,408.34,301.42
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,461.41,346.34
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,513.74,389.35
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,563.38,429.04
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,611.59,466.45
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,656.32,501.29
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,698.95,533.81
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,737.13,561.49
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,772.57,585.26
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,803.94,606.9
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,832.3,626.43
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,855.92,642.72
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,876.21,656.87
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,889.97,666.39
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,900.15,673.62
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,905.35,677.83
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,906.92,679.77
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,902.29,677.42
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,894.12,672.84
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,877.92,662.9
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,858.52,650.89
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,833.29,635.93
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,805.31,619.0
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,775.21,599.48
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,736.51,573.58
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,688.71,540.66
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,639.96,506.34
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,577.95,461.17
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,516.8,413.58
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,443.58,355.0
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,370.77,293.78
