Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,269.22,205.48
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,167.2,38.92
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,65.5,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,12.88,0.0
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,26.04,16.59
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,31.66,22.29
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,37.06,27.38
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,43.55,33.23
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,46.44,35.72
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,47.94,36.88
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,73.32,40.3
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,125.81,66.54
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,180.92,106.15
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,242.6,156.88
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,298.92,205.26
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,353.96,252.9
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,409.03,299.6
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,461.98,343.89
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,514.2,386.22
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,563.13,423.98
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,610.47,459.16
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,654.94,492.02
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,697.31,522.46
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,735.21,549.07
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,770.54,571.96
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,801.62,592.17
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,829.63,610.32
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,852.19,624.42
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,871.37,636.41
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,885.12,645.51
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,895.31,652.49
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,899.98,656.29
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,901.03,657.89
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,895.47,655.96
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,886.38,651.92
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,870.74,643.7
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,851.84,633.42
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,825.96,617.94
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,797.32,600.59
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,767.52,582.34
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,729.31,558.0
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,681.02,526.32
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,631.81,493.19
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,570.99,449.43
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,511.02,403.28
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,437.29,345.64
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,364.31,285.39
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,262.84,197.29
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,159.62,2.72
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,62.79,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.7,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,7.4,0.61
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,12.5,5.34
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,17.61,10.01
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,22.72,14.6
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,27.83,19.09
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,28.77,19.81
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,29.71,19.38
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,49.28,35.44
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,68.89,51.15
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,75.45,56.14
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,82.01,61.12
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,196.09,149.19
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,309.06,233.4
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,333.56,251.36
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,358.01,269.52
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,375.37,281.67
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,387.4,289.72
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,515.04,386.54
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,675.05,502.51
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,644.25,475.19
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,591.24,433.09
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,503.59,370.9
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,405.09,299.2
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,510.15,376.16
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,621.88,453.51
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,621.75,452.75
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,620.2,452.21
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,752.24,550.01
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,867.29,627.41
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,786.11,575.51
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,688.21,507.61
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,638.77,476.24
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,599.43,450.36
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,457.47,348.83
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,319.27,245.39
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,236.95,183.14
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,147.19,112.75
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,129.02,99.07
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,110.81,84.94
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,92.12,70.01
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,73.25,54.64
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,55.28,39.9
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,36.93,24.53
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,22.28,11.76
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,4.29,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,29.64,19.34
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,40.97,30.2
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,50.33,38.83
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,55.55,43.52
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,60.52,47.79
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,62.73,49.39
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,83.39,51.81
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,132.11,75.61
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,183.9,111.62
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,235.34,152.68
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,288.66,197.17
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,346.09,245.2
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,399.04,289.15
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,449.95,330.45
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,500.64,370.35
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,548.06,406.71
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,594.27,441.12
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,636.68,472.87
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,677.37,502.75
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,718.75,532.22
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,759.74,560.16
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,790.08,579.95
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,817.44,597.8
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,839.62,612.77
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,858.5,625.7
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,871.43,634.38
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,880.84,640.95
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,885.03,643.56
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,885.69,644.05
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,879.3,640.9
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,869.49,635.73
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,850.12,624.88
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,834.29,616.49
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,807.18,601.28
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,777.45,584.23
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,738.85,559.71
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,698.4,533.57
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,647.5,499.51
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,600.01,467.07
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,537.3,421.1
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,476.08,374.26
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,395.36,311.06
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,319.67,248.53
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,218.5,159.47
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,112.89,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,29.67,19.09
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,39.27,28.44
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,49.55,37.79
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,54.81,42.5
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,59.81,46.77
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,62.45,48.75
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,81.61,51.03
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,127.24,71.87
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,176.95,105.7
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,228.16,146.57
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,285.86,194.47
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,337.3,238.04
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,389.41,281.53
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,439.85,323.45
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,490.03,364.15
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,537.25,401.09
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,583.63,436.42
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,626.73,469.17
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,668.23,500.11
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,626.34,466.25
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,562.53,415.66
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,674.19,501.23
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,793.09,587.77
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,814.49,600.55
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,832.8,612.05
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,845.57,620.85
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,855.01,627.61
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,858.38,630.81
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,858.35,631.95
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,851.56,628.43
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,841.5,622.89
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,823.07,612.13
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,801.69,599.45
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,773.57,582.75
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,746.93,567.0
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,706.74,540.63
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,665.08,512.89
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,613.55,477.33
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,561.8,439.84
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,496.62,391.16
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,433.17,341.94
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,352.72,277.95
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,277.15,215.03
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,183.77,131.29
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,64.9,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,16.64,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,32.46,20.9
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,43.99,31.98
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,56.13,42.9
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,50.19,37.94
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,48.33,36.28
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,58.12,44.65
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,67.93,50.36
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,127.23,92.6
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,201.51,144.06
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,234.83,172.21
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,269.26,201.45
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,227.8,172.43
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,180.53,137.45
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,239.24,182.43
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,304.78,232.01
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,346.54,262.82
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,391.19,295.6
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,502.3,382.04
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,641.83,488.16
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,619.47,467.6
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,579.73,434.1
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,610.68,457.24
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,641.93,480.17
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,617.36,461.63
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,582.96,436.23
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,710.87,535.0
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,827.61,619.67
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,830.85,620.05
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,830.79,619.1
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,823.89,614.87
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,813.81,608.65
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,796.19,597.4
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,775.7,584.29
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,747.45,565.85
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,720.45,548.28
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,682.09,521.75
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,642.25,493.97
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,591.55,458.71
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,540.77,421.66
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,476.73,373.63
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,414.57,325.28
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,333.86,260.85
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,257.65,197.5
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,164.82,113.54
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,47.65,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,15.08,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,29.74,18.47
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,40.14,28.54
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.09,37.53
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,55.56,42.39
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,59.29,45.54
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,61.58,47.31
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,77.14,48.6
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,145.64,94.43
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,200.28,140.8
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,222.95,163.11
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,231.3,173.79
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,278.54,200.4
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,379.74,271.93
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,429.52,312.91
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,479.0,352.77
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,525.59,388.71
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,571.19,422.79
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,613.22,454.21
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,653.79,483.83
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,690.48,509.61
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,725.38,533.63
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,753.83,552.49
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,779.42,569.43
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,800.27,582.09
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,818.0,592.72
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,830.16,600.98
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,838.99,607.23
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,841.66,609.96
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,840.93,610.66
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,834.44,607.74
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,830.7,606.8
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,813.84,597.23
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,793.94,585.76
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,766.3,569.89
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,736.19,552.22
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,698.42,528.1
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,658.94,502.39
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,612.17,470.84
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,562.19,435.71
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,499.05,388.83
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,437.7,341.39
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,357.05,277.63
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,282.09,215.27
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,181.08,121.07
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,58.92,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,14.29,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,28.18,16.98
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,37.45,26.11
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,47.3,34.97
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,48.4,36.07
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,49.72,37.17
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,51.35,38.41
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,65.53,39.23
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,141.11,92.48
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,196.12,143.47
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,211.48,142.19
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,272.88,181.11
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,283.15,203.1
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,269.92,201.45
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,288.73,215.52
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,307.72,229.54
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,420.57,313.55
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,578.58,429.66
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,620.92,461.32
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,661.21,491.49
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,697.67,517.41
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,731.61,540.5
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,761.2,560.29
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,787.82,578.08
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,809.58,591.72
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,828.1,603.26
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,840.95,611.78
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,850.34,618.15
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,853.51,620.89
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,853.16,621.5
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,846.82,618.32
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,837.09,613.07
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,816.32,600.57
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,798.99,590.51
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,771.49,574.69
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,741.46,557.04
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,702.6,531.88
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,662.13,505.21
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,611.75,470.84
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,564.62,437.61
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,499.57,389.13
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,436.66,340.3
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,354.49,275.24
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,278.25,211.62
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,172.16,110.3
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,49.58,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,15.25,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,25.88,15.03
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,33.72,22.97
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,41.18,29.75
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,41.9,30.51
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,42.84,31.29
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,20.22,11.8
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.63,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,5.56,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,6.5,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,135.01,98.16
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,267.61,197.38
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,299.06,214.6
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,374.75,269.93
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,424.17,311.99
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,473.0,352.78
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,408.22,307.66
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,317.2,237.98
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,463.94,352.22
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,644.69,488.88
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,676.15,512.25
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,705.37,534.41
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,640.06,483.37
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,550.69,413.33
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,672.48,509.26
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,791.72,600.05
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,713.54,541.69
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,620.88,470.69
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,527.12,401.25
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,429.55,327.28
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,455.02,348.6
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,469.87,361.9
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,498.63,387.07
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,536.7,419.07
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,620.95,488.69
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,689.93,545.66
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,526.46,419.66
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,356.13,284.3
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,318.7,256.15
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,281.27,227.01
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,240.98,194.75
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,200.9,161.69
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,152.92,120.95
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,106.19,80.44
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,59.87,33.91
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,7.63,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,15.25,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,26.03,15.62
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,34.81,24.8
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,43.14,32.62
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,47.05,36.28
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,50.83,39.61
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,53.19,41.55
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,64.86,42.35
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,112.68,62.17
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,168.67,100.73
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,216.65,152.9
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,243.43,186.53
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,278.42,213.22
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,316.21,242.06
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,343.02,262.64
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,369.95,283.0
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,454.88,347.19
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,573.92,436.92
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,616.11,469.14
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,656.42,499.56
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,692.3,525.34
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,725.79,548.81
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,754.7,567.95
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,780.73,584.59
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,801.93,597.9
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,819.98,609.11
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,832.09,617.59
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,840.82,623.97
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,844.28,627.3
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,844.33,628.51
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,836.82,624.46
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,826.01,618.35
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,814.29,611.77
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,793.74,599.21
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,765.11,581.09
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,734.01,561.16
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,696.42,536.42
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,656.98,509.95
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,609.63,477.3
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,559.04,440.54
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,496.52,393.0
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,435.67,344.67
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,352.43,277.27
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,275.37,211.19
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,138.77,77.99
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,21.44,11.78
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,29.38,20.14
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,35.16,25.69
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,38.42,28.69
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,41.6,31.44
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,42.99,32.49
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,53.07,32.44
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,121.79,71.88
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,179.93,119.34
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,223.86,153.74
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,269.64,191.48
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,316.87,226.83
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,389.97,284.11
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,443.27,329.92
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,495.76,373.98
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,545.03,413.64
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,592.69,450.83
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,637.36,485.64
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,679.84,518.03
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,717.76,545.61
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,752.79,570.24
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,783.09,591.23
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,810.26,610.08
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,832.65,624.49
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,851.6,636.63
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,864.82,647.5
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,874.44,656.14
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,877.66,659.35
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,877.24,660.29
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,870.9,657.05
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,861.03,651.59
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,657.13,507.18
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,431.84,334.32
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,620.67,485.47
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,772.02,598.47
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,732.1,569.79
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,690.39,540.94
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,639.32,505.88
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,587.69,468.98
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,519.76,416.47
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,458.52,366.75
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,373.08,296.61
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,293.96,227.25
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,145.76,73.55
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
