Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,13.34,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,22.46,12.44
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,30.08,20.77
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,37.33,27.65
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,41.2,31.2
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,44.91,34.42
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,51.67,40.18
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,60.48,47.58
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,111.87,59.37
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,166.23,94.71
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,220.59,137.46
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,276.48,184.35
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,331.32,230.89
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,391.15,280.38
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,443.95,323.63
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,496.1,365.01
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,545.44,402.97
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,593.37,438.61
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,637.21,471.18
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,678.92,501.43
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,716.97,528.09
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,752.55,552.53
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,782.64,572.13
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,809.63,589.52
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,831.87,603.33
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,850.73,615.04
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,863.1,623.23
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,871.88,629.32
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,874.89,633.26
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,874.28,635.03
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,867.21,631.52
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,856.66,625.96
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,839.44,616.76
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,819.01,605.51
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,796.45,593.98
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,765.24,576.4
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,726.12,552.34
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,685.15,526.39
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,632.45,491.16
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,579.28,453.93
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,516.59,406.48
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,452.42,355.76
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,366.08,286.67
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,286.33,217.83
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,140.54,57.5
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,13.34,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,22.58,12.15
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,30.21,20.64
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,37.46,27.48
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,40.9,30.64
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,44.23,33.5
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,50.94,39.19
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,57.96,45.0
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,108.29,56.89
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,161.65,91.16
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,215.31,132.96
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,270.45,178.81
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,329.71,228.54
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,383.7,273.63
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,435.77,317.25
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,487.15,359.19
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,535.51,397.0
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,582.46,432.56
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,626.07,464.92
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,667.62,494.95
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,705.05,521.79
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,739.98,546.4
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,769.65,566.31
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,796.25,583.9
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,817.53,597.18
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,835.44,608.32
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,848.45,617.57
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,857.92,624.68
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,861.03,627.79
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,860.54,628.74
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,853.77,625.33
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,843.55,619.83
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,824.47,608.55
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,802.39,595.36
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,780.6,583.21
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,750.28,565.12
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,710.57,539.48
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,669.09,512.18
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,617.56,477.37
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,565.6,440.37
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,503.77,393.97
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,440.35,344.16
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,354.15,275.23
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,274.76,206.39
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,133.8,37.66
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,14.77,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.41,13.03
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,34.99,24.36
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,43.83,32.6
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,46.87,35.4
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,49.9,37.98
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,51.58,39.31
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,56.16,43.07
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,108.47,58.31
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,159.13,89.92
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,211.75,130.97
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,265.94,176.44
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,318.89,221.57
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,372.51,266.77
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,427.79,312.75
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,477.71,353.54
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,525.52,391.59
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,571.98,427.5
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,613.98,459.98
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,653.92,490.2
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,690.65,516.63
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,724.85,540.7
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,753.79,560.85
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,779.73,578.27
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,800.45,591.2
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,817.9,601.97
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,830.14,610.02
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,838.93,615.88
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,841.18,616.54
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,839.94,615.05
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,831.86,610.42
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,820.43,603.73
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,808.53,596.87
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,788.01,584.27
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,759.38,567.08
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,728.25,548.07
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,687.59,521.05
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,645.39,492.59
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,596.47,459.33
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,544.4,421.58
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,476.72,370.06
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,411.47,318.29
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,325.29,249.66
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,246.12,181.3
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,119.66,12.69
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,13.34,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,24.91,13.04
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,42.03,30.39
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,59.44,46.27
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,76.98,61.88
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,93.96,76.63
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,109.43,89.71
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,124.76,102.36
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,150.24,113.67
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,177.78,135.1
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,184.77,140.91
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,193.98,148.5
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,210.49,160.48
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,227.16,172.37
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,298.45,223.73
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,388.52,288.1
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,416.11,306.68
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,443.17,324.73
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,474.02,347.06
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,505.57,369.63
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,568.63,415.83
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,637.89,465.74
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,692.4,507.28
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,747.04,548.84
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,722.7,530.02
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,686.09,502.58
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,659.8,485.2
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,623.55,460.6
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,724.17,537.43
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,807.62,597.41
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,799.16,592.03
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,787.51,585.39
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,757.27,566.15
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,728.85,548.22
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,697.73,529.05
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,664.62,508.25
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,622.49,479.25
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,579.22,448.73
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,524.25,408.94
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,469.7,368.3
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,397.78,313.12
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,333.81,261.89
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,251.14,194.26
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,176.44,129.03
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,85.54,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,14.3,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,23.62,11.53
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,35.08,24.15
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,46.06,34.2
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,31.21,21.58
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,24.11,15.43
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,18.08,10.13
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.83
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,48.34,34.21
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,84.32,63.17
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,142.52,108.48
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,194.76,148.12
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,212.67,161.28
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,230.86,174.67
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,296.01,222.66
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,375.16,281.02
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,443.97,331.75
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,540.82,403.85
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,552.84,412.14
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,550.21,408.92
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,617.67,459.7
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,690.76,513.51
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,718.69,533.24
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,743.89,550.34
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,763.64,562.5
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,780.35,572.67
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,791.69,580.51
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,799.78,586.37
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,806.97,591.79
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,806.37,592.2
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,798.7,588.11
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,787.81,582.06
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,769.27,570.98
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,747.87,558.05
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,718.78,540.9
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,687.4,521.97
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,649.76,497.58
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,607.92,469.65
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,555.18,431.96
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,502.69,393.18
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,434.24,340.07
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,368.54,287.09
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,281.68,216.79
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,202.32,146.64
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,95.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,13.82,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,22.86,10.45
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,33.57,22.78
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,43.84,32.23
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,49.9,37.76
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,54.43,41.73
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,88.36,70.8
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,127.22,103.5
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,141.03,107.49
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,157.15,120.31
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,174.57,133.34
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,192.24,146.52
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,216.68,164.55
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,249.17,188.79
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,275.34,208.13
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,302.66,228.22
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,372.97,280.35
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,455.13,341.05
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,407.13,305.5
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,346.79,259.81
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,437.0,327.54
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,536.78,400.58
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,430.75,322.13
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,313.66,233.85
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,551.43,417.71
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,785.44,586.2
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,634.91,475.66
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,455.34,338.85
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,641.97,482.57
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,805.84,599.99
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,798.25,595.89
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,792.99,594.51
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,773.32,582.2
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,750.85,568.03
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,721.18,548.44
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,689.2,527.12
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,647.84,498.95
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,608.71,471.95
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,555.44,433.18
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,502.48,393.29
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,434.26,340.33
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,368.88,287.45
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,281.13,215.68
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,201.27,143.44
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,76.47,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,13.82,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,22.9,9.76
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,35.23,23.89
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,47.04,34.64
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,52.82,39.92
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,56.38,43.04
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,58.92,45.11
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,61.4,47.02
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,100.12,54.91
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,147.96,82.8
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,203.35,125.0
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,255.55,168.17
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,306.07,211.25
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,358.37,255.83
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,413.23,301.83
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,462.93,342.81
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,509.75,380.69
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,555.63,416.84
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,597.85,449.17
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,638.07,479.14
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,674.7,506.06
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,709.04,530.78
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,737.78,551.45
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,763.51,569.04
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,784.5,582.16
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,802.21,593.03
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,814.24,601.06
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,822.81,607.04
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,825.37,609.49
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,824.46,609.76
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,816.2,606.23
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,804.59,600.56
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,787.2,589.79
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,766.79,577.0
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,743.91,563.32
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,712.93,543.81
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,672.97,516.7
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,631.5,488.1
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,578.94,450.52
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,526.27,410.8
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,461.73,360.47
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,396.37,307.45
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,308.0,235.21
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,227.75,159.66
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,88.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,13.82,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,22.96,9.08
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,35.3,23.88
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,47.12,34.68
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,53.03,40.09
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,56.59,43.21
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,59.13,45.29
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,61.62,47.22
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,97.52,53.31
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,149.55,83.96
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,200.05,122.05
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,252.37,165.29
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,302.94,208.52
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,355.07,253.11
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,409.93,299.27
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,459.62,340.44
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,506.36,378.4
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,552.09,414.57
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,593.94,446.78
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,633.74,476.6
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,669.58,503.0
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,702.89,527.0
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,731.29,547.9
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,756.72,565.39
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,777.09,579.38
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,794.21,591.19
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,806.07,599.49
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,814.53,605.59
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,816.12,605.86
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,814.26,603.96
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,806.61,600.48
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,795.69,595.0
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,782.29,586.95
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,760.56,573.19
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,731.46,554.11
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,699.97,533.26
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,659.6,505.8
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,617.77,476.86
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,567.8,441.53
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,515.02,402.43
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,447.04,349.4
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,381.84,296.3
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,292.33,222.9
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,211.22,144.87
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,80.9,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,4.29,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,8.33,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,18.55,9.85
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,28.77,19.0
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,40.88,29.64
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,53.0,40.13
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,81.1,64.08
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,107.96,86.56
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,123.79,94.75
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,140.22,107.17
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,182.86,137.18
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,233.86,173.81
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,276.81,204.21
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,323.39,238.12
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,356.79,264.77
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,389.9,290.75
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,453.66,338.46
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,539.44,403.34
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,580.53,435.3
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,619.83,465.36
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,657.04,492.72
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,692.23,518.09
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,720.14,538.5
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,745.14,555.63
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,724.81,538.44
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,689.56,509.92
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,695.02,515.5
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,698.12,519.25
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,651.03,484.78
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,593.12,442.65
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,567.43,424.99
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,540.36,406.08
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,521.43,393.71
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,500.91,380.08
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,452.26,345.32
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,392.43,301.92
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,361.68,279.72
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,330.24,256.52
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,293.96,229.37
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,267.53,208.98
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,224.72,175.02
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,182.49,140.52
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,133.24,99.68
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,76.12,48.07
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,28.61,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,10.48,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,20.06,5.49
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,37.75,25.72
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,53.39,39.94
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,70.44,54.94
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,86.97,69.16
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,102.94,82.58
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,118.38,95.26
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,144.55,105.64
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,173.75,123.11
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,208.93,149.77
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,244.64,178.11
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,278.35,197.48
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,342.31,243.9
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,381.2,280.41
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,404.06,301.29
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,437.35,326.9
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,470.14,351.53
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,500.39,374.66
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,530.36,397.29
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,567.44,424.6
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,605.58,452.4
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,667.6,500.27
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,728.31,546.59
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,711.29,532.25
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,679.73,507.38
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,642.61,479.93
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,595.01,444.79
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,692.84,520.94
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,780.58,585.51
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,718.5,543.06
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,646.7,491.01
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,652.52,497.97
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,659.44,505.19
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,651.64,501.16
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,639.32,493.85
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,595.9,462.47
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,551.74,430.08
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,497.53,389.91
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,443.78,348.83
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,377.46,296.55
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,312.13,243.15
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,226.56,172.15
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,147.43,94.06
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,52.74,0.0
