Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,11.91,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,21.4,5.11
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,37.76,25.85
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,54.36,41.06
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,61.97,48.19
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,70.74,56.03
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,73.26,58.22
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,86.0,69.13
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,99.75,76.85
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,113.69,87.82
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,161.23,123.88
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,217.24,166.42
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,248.82,190.44
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,278.44,213.11
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,330.43,252.26
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,397.87,304.46
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,437.63,335.86
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,484.34,372.6
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,516.17,398.32
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,547.53,423.36
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,547.99,422.37
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,539.18,413.83
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,567.2,435.86
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,595.42,457.92
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,686.76,530.26
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,769.5,593.91
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,784.23,605.99
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,792.31,613.65
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,672.24,522.82
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,540.28,418.44
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,665.85,520.46
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,777.12,606.7
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,758.46,593.94
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,736.9,579.55
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,708.31,560.73
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,677.38,539.98
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,640.95,513.69
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,606.23,487.94
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,553.21,447.11
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,500.4,405.1
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,436.52,352.61
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,374.9,299.66
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,283.77,221.1
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,197.08,124.31
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,76.53,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,9.53,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,17.61,2.33
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,24.91,15.79
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,31.93,22.66
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,35.36,25.96
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,38.76,29.02
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,40.76,30.74
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,42.72,32.36
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,86.29,44.64
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,140.83,75.04
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,196.32,117.28
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,252.96,165.59
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,308.23,214.55
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,363.53,263.53
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,416.99,310.25
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,469.55,354.94
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,518.47,395.59
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,565.68,433.61
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,610.34,469.23
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,652.73,502.17
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,690.0,529.79
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,724.39,554.6
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,754.23,576.42
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,780.81,594.56
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,802.95,608.76
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,821.57,620.58
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,833.67,628.87
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,842.07,634.8
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,844.81,635.8
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,843.85,634.47
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,836.89,631.7
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,826.4,626.68
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,808.62,615.56
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,787.62,602.33
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,758.9,583.32
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,727.58,562.42
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,687.65,535.47
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,651.52,510.78
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,598.73,473.23
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,545.73,433.13
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,477.21,378.38
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,411.01,322.82
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,316.89,244.14
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,226.06,134.19
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,93.28,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,9.53,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,17.75,0.83
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,25.04,15.9
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,32.06,22.88
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,35.48,26.19
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,38.87,29.26
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,40.86,30.92
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,42.82,32.47
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,78.36,39.17
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,139.07,74.28
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,193.89,115.31
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,249.85,162.32
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,304.91,210.3
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,359.9,258.11
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,412.81,303.82
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,464.9,347.62
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,513.64,387.7
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,560.64,425.18
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,603.96,459.73
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,644.99,491.74
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,682.36,519.36
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,716.88,544.28
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,746.62,566.43
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,773.18,584.9
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,794.08,598.17
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,811.48,609.1
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,823.38,617.58
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,831.66,623.77
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,833.75,625.04
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,832.21,624.05
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,824.46,619.88
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,813.25,613.52
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,794.1,602.1
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,771.91,588.61
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,748.63,575.16
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,717.38,555.85
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,675.57,527.49
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,632.24,497.41
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,577.78,457.56
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,523.26,415.87
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,452.38,359.72
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,389.64,306.98
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,294.17,226.19
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,201.03,108.98
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,79.62,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,10.01,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,17.47,0.0
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,32.51,21.95
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,45.09,34.05
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,58.35,46.23
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,70.99,57.59
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,78.53,64.16
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,85.72,70.24
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,95.64,61.25
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,134.0,75.93
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,196.38,131.55
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,243.67,177.59
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,279.34,200.85
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,341.6,248.15
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,378.42,284.11
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,401.48,306.41
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,423.43,325.11
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,435.07,334.64
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,426.57,328.64
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,410.03,315.85
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,460.38,354.37
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,516.9,396.99
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,489.39,375.73
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,459.96,352.93
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,510.36,391.81
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,568.94,435.91
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,580.69,445.36
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,591.31,454.26
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,592.71,456.34
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,592.41,457.3
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,657.1,508.9
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,712.78,553.2
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,717.78,557.55
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,715.35,556.82
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,643.75,505.38
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,564.64,446.29
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,525.47,417.09
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,485.66,386.61
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,437.49,350.2
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,389.53,312.68
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,330.14,264.49
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,273.24,216.37
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,195.7,149.53
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,116.97,54.04
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,42.11,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,9.53,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,17.37,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,32.05,21.06
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,46.98,35.07
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,61.7,48.37
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,75.89,60.89
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,87.47,70.72
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,98.6,79.88
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,128.7,94.71
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,166.81,123.13
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,195.37,141.11
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,237.88,171.46
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,269.52,198.35
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,301.41,224.76
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,309.63,232.77
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,314.58,237.27
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,373.74,280.72
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,444.16,332.36
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,309.39,233.76
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,156.15,116.64
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,230.28,173.36
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,307.92,230.94
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,454.14,341.82
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,610.89,456.18
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,678.2,505.32
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,743.05,552.51
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,752.23,558.68
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,758.2,563.26
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,758.05,564.15
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,754.7,563.05
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,744.32,558.08
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,733.86,553.19
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,713.02,540.32
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,689.61,525.66
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,657.53,504.49
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,623.58,481.25
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,580.73,451.13
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,537.0,419.56
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,480.07,377.52
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,423.98,334.59
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,352.9,277.81
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,284.96,221.51
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,196.52,147.22
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,107.33,39.77
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,38.09,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.81,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,32.36,21.19
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,47.94,36.0
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,65.11,51.5
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,81.76,66.23
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,98.17,80.42
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,114.03,93.81
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,135.24,103.26
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,163.28,122.22
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,184.25,139.4
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,206.74,158.49
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,241.94,183.91
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,288.7,218.85
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,328.72,248.73
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,379.5,287.26
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,421.87,319.72
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,472.53,358.51
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,479.58,364.62
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,477.37,363.01
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,498.05,378.25
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,518.02,392.67
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,537.45,407.44
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,556.33,421.76
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,605.65,459.95
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,652.59,496.24
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,665.83,506.51
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,677.04,515.57
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,620.29,472.21
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,552.83,421.1
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,656.7,503.36
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,747.2,572.22
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,597.84,462.43
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,444.41,345.13
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,441.69,345.95
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,436.03,343.67
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,401.84,317.78
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,367.2,291.23
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,325.9,259.61
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,284.44,226.89
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,236.5,187.79
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,189.68,148.27
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,129.04,95.81
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,63.71,15.08
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,22.92,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,15.08,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,26.13,15.93
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,37.91,27.29
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,43.48,32.53
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,48.86,37.34
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,51.46,39.5
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,54.0,41.49
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,76.81,44.61
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,123.88,68.25
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,179.4,121.92
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,215.45,162.47
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,239.71,181.16
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,264.07,199.86
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,320.6,237.21
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,419.59,310.02
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,464.5,346.22
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,508.15,380.54
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,548.26,412.19
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,586.64,441.81
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,621.87,467.75
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,654.86,491.5
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,681.61,511.21
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,705.55,528.67
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,724.32,541.1
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,739.99,550.94
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,750.15,558.21
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,757.06,563.44
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,761.64,567.24
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,759.02,566.3
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,750.55,561.23
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,738.95,554.18
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,716.98,540.36
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,692.43,524.79
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,664.85,507.73
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,632.61,487.04
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,590.75,457.6
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,547.9,426.68
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,492.08,385.47
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,437.08,343.3
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,367.01,287.28
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,300.42,231.86
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,208.43,154.07
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,114.27,15.98
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,42.66,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.58,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,15.04,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,27.38,16.67
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,39.95,28.87
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,47.27,35.66
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,55.19,42.67
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,58.72,45.63
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,62.15,48.35
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,81.45,49.83
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,126.47,71.48
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,173.15,103.72
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,222.07,142.15
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,270.66,182.28
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,324.27,226.25
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,346.14,251.26
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,350.11,259.03
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,414.9,305.95
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,506.46,373.16
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,546.26,403.96
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,584.41,433.34
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,620.29,460.27
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,654.38,485.54
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,681.53,505.74
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,705.88,523.8
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,601.87,447.42
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,470.74,349.34
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,621.51,464.49
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,759.14,563.44
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,764.01,566.64
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,761.68,566.26
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,753.37,561.65
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,741.92,555.06
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,720.69,542.15
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,696.78,527.39
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,666.34,508.62
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,633.77,488.06
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,595.09,461.23
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,552.47,430.54
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,497.29,389.91
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,442.88,348.22
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,373.08,292.21
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,306.78,236.7
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,213.96,157.17
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,117.97,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,44.81,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,16.2,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,24.11,13.95
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,33.65,23.53
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,38.16,27.86
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,42.56,31.82
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,45.12,33.98
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,47.61,35.97
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,72.42,41.77
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,121.92,64.67
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,172.37,99.49
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,224.64,141.23
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,276.27,185.05
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,328.58,229.94
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,382.71,276.28
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,431.74,317.98
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,478.43,356.34
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,523.94,392.71
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,564.91,424.64
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,603.79,454.14
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,639.99,480.98
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,673.85,505.52
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,701.75,526.36
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,726.62,544.81
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,673.35,504.1
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,596.11,445.95
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,697.14,523.31
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,781.88,584.64
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,782.98,585.49
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,780.62,584.78
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,772.22,579.78
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,760.54,572.7
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,741.81,561.14
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,725.41,551.28
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,695.69,532.76
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,663.66,512.4
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,621.91,483.82
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,578.87,452.71
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,524.54,412.44
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,474.5,373.57
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,401.9,314.93
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,333.19,256.94
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,236.18,172.62
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,135.48,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,53.18,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,16.2,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,23.78,13.36
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,32.88,22.7
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,36.57,26.31
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,40.24,29.63
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,42.14,31.29
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,48.44,36.69
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,65.85,37.32
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,115.25,59.24
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,165.69,93.85
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,217.67,135.53
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,274.45,183.29
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,326.1,227.42
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,375.4,270.3
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,424.03,311.9
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,469.81,349.85
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,514.09,385.59
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,555.18,417.86
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,594.2,447.72
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,629.04,473.95
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,661.3,497.75
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,688.74,518.52
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,713.18,536.9
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,732.3,550.91
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,748.15,562.35
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,758.71,570.05
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,765.87,575.56
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,672.59,508.54
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,555.21,420.47
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,664.2,505.63
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,745.24,566.06
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,726.88,553.91
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,701.1,537.11
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,671.03,518.0
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,638.79,497.04
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,595.93,466.3
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,555.63,436.26
