Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,499.99,394.5
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,445.14,351.68
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,372.34,292.5
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,303.5,234.21
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,173.05,124.52
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,31.0,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,11.91,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,15.25,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,26.74,15.3
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,40.2,28.79
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,47.15,35.32
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,55.02,42.31
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,58.59,45.42
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,62.08,48.31
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,74.04,46.55
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,118.13,65.18
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,166.11,97.53
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,216.28,136.84
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,269.03,180.57
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,318.27,222.09
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,366.24,262.47
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,413.99,301.68
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,458.8,337.73
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,502.79,372.08
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,543.31,403.88
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,582.06,433.64
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,618.42,460.3
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,652.28,484.63
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,679.76,505.2
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,704.39,523.56
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,724.42,537.79
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,741.35,549.02
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,751.8,556.76
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,758.9,562.41
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,761.07,564.89
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,759.89,565.28
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,751.08,560.61
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,743.96,557.25
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,726.48,546.8
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,706.08,534.37
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,676.87,516.43
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,645.4,496.62
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,605.12,468.65
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,563.51,438.39
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,509.1,397.93
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,459.26,359.08
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,388.36,301.86
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,321.26,245.18
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,223.69,158.8
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,102.43,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,14.3,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,21.69,11.22
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,30.46,20.64
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,34.32,24.42
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,41.8,31.11
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,44.05,33.11
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,46.32,35.0
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,59.99,34.94
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,110.66,55.73
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,162.36,90.44
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,220.91,137.05
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,273.09,181.25
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,325.49,226.21
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,375.58,269.45
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,424.85,311.12
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,471.15,349.56
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,515.87,385.69
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,557.28,419.2
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,596.48,450.33
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,630.89,476.37
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,662.46,499.78
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,689.93,520.67
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,714.34,539.1
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,733.53,552.31
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,749.39,562.65
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,759.38,569.94
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,765.92,575.01
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,766.05,576.04
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,762.74,574.88
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,754.06,569.9
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,742.15,562.81
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,727.36,553.79
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,705.01,539.44
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,674.36,519.78
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,641.53,498.27
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,599.16,468.05
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,555.69,435.76
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,499.87,393.75
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,448.74,353.45
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,375.59,294.3
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,306.7,235.97
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,209.72,148.14
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,89.13,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,22.37,11.07
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,34.3,23.42
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,40.08,28.94
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,45.68,34.03
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,48.47,36.48
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,51.22,38.77
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,61.61,38.42
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,107.41,56.85
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,159.22,91.58
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,208.17,129.75
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,254.5,177.89
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,281.32,207.94
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,313.48,233.7
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,346.31,259.81
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,369.35,277.93
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,391.7,295.01
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,412.33,310.5
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,434.05,326.58
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,462.32,347.3
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,490.95,368.04
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,499.56,374.62
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,506.71,380.13
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,425.76,320.07
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,337.65,253.48
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,436.51,329.94
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,539.76,407.69
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,535.12,404.82
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,528.97,401.33
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,482.38,367.01
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,425.04,324.57
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,321.58,246.29
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,199.36,151.53
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,436.39,342.05
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,619.87,484.2
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,577.0,451.85
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,533.17,418.96
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,482.21,379.48
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,429.19,337.01
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,355.21,276.81
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,285.74,217.91
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,190.43,130.71
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,71.59,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,24.02,11.74
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,37.98,26.33
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,45.4,33.33
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,53.86,40.9
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,28.5,19.12
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.26,2.41
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,32.96,21.65
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,56.73,41.02
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,102.06,62.21
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,203.57,128.4
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,250.8,176.31
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,279.7,207.12
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,307.56,229.72
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,334.77,251.52
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,394.35,295.11
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,480.07,359.91
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,519.21,391.33
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,556.66,420.91
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,508.55,384.75
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,436.29,328.69
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,548.28,416.02
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,666.84,506.04
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,683.59,517.95
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,697.24,528.08
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,705.79,534.41
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,711.22,538.39
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,709.48,537.62
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,704.64,534.86
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,695.99,530.37
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,682.29,522.4
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,651.62,500.8
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,618.98,477.64
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,584.75,453.15
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,549.0,427.19
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,493.61,386.2
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,443.92,348.52
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,384.65,302.97
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,327.65,257.75
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,250.35,195.21
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,171.63,130.26
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,100.35,66.02
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,8.8,0.53
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,15.75,7.68
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,24.58,15.59
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,33.42,23.42
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,43.2,32.01
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,52.99,40.49
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,94.1,75.56
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,134.47,103.56
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,144.53,111.26
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,153.74,118.48
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,144.76,111.03
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,134.28,102.45
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,187.28,143.37
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,238.25,182.09
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,157.43,119.62
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,68.95,49.91
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,147.55,112.11
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,226.1,172.48
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,165.19,125.01
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,102.57,76.02
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,92.35,68.06
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,82.07,59.97
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,90.5,66.66
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,98.96,73.36
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,78.78,57.47
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,58.68,41.57
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,60.54,43.14
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,62.39,44.7
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,48.39,33.54
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,34.4,22.33
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,20.9,11.41
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.42,0.43
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.49,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,5.1,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,11.12,1.89
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,19.48,10.94
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,31.1,21.5
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,42.75,32.01
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,54.69,42.65
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,66.28,52.83
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,99.34,81.38
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,137.05,106.7
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,144.79,112.95
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,154.73,121.41
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,179.48,140.19
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,211.19,164.52
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,199.79,155.79
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,188.16,146.74
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,179.35,139.34
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,169.82,131.37
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,195.77,151.75
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,222.39,172.51
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,239.28,185.26
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,256.59,198.3
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,188.37,145.08
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,118.57,89.89
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,153.22,117.56
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,188.5,145.42
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,208.25,161.07
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,228.55,177.15
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,193.62,149.54
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,158.32,121.57
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,179.06,138.73
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,200.55,156.46
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,140.4,108.75
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,81.14,60.99
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,48.81,34.79
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,16.7,8.3
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,14.37,6.39
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,12.05,4.46
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,9.72,2.52
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.41,0.56
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.55,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.7,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.85,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,13.91,3.3
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,25.07,15.72
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,40.44,29.71
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,55.37,43.22
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,70.52,56.74
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,85.49,69.89
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,98.02,80.54
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,111.29,87.42
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,125.06,98.27
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,138.95,109.06
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,151.33,118.44
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,163.99,128.0
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,174.9,136.39
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,185.96,144.9
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,202.38,157.33
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,219.22,170.01
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,158.42,122.06
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,95.07,71.53
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,191.95,148.46
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,292.23,225.6
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,273.06,210.49
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,249.37,192.23
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,290.92,224.71
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,330.7,255.43
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,261.39,202.13
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,185.2,142.7
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,250.12,194.17
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,312.32,242.42
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,221.06,171.6
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,124.82,95.34
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,93.19,70.32
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,62.34,45.51
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,95.34,72.68
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,132.0,102.78
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,114.51,88.78
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,96.9,74.57
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,79.12,60.11
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,61.13,45.18
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,117.11,91.57
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,166.54,128.59
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,96.64,59.6
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,15.76,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,11.59,1.32
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,23.21,14.23
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,37.47,27.29
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,51.24,39.75
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,65.67,52.58
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,79.93,65.01
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,93.25,76.39
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,107.21,84.05
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,120.86,94.86
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,134.58,105.58
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,145.9,114.16
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,157.44,122.88
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,166.46,129.81
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,175.6,136.86
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,183.79,142.91
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,192.06,149.01
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,197.93,153.49
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,203.82,158.0
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,283.41,220.51
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,367.42,285.32
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,195.91,152.35
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.8
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,47.96,33.55
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,78.31,58.17
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,46.09,32.05
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.95,5.81
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,40.94,27.97
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,67.99,50.09
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,39.06,26.58
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,10.21,2.83
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,26.48,16.38
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,42.76,29.95
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,34.37,23.06
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,25.99,16.14
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,22.73,13.45
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,19.47,10.74
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,15.75,7.64
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,12.04,4.49
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,8.79,1.68
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.55,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.77,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,16.07,2.99
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,31.9,21.37
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,39.55,28.82
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,47.7,36.3
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,21.82,13.68
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.63,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.56,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,24.13,14.63
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,41.82,29.33
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,25.08,15.26
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,8.36,1.29
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,27.42,17.08
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,46.52,32.75
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,96.74,73.46
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,145.9,112.51
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,159.94,123.44
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,174.25,134.63
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,159.03,122.25
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,143.42,109.64
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,133.85,102.08
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,124.19,94.43
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,135.15,102.97
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,146.25,111.56
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,113.66,85.86
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,81.1,59.99
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,108.14,81.75
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,135.86,103.92
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,97.29,73.29
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,59.56,43.02
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,112.16,85.83
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,168.9,131.44
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,120.48,93.0
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,72.78,54.53
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,63.26,46.88
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,53.93,39.25
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,220.79,178.95
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,347.29,278.23
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,272.97,215.23
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,204.63,156.14
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,118.4,67.5
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,19.43,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.12,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,22.28,13.14
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,36.94,26.56
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,51.1,39.41
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,65.51,52.31
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,79.75,64.87
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,83.2,67.67
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,86.7,67.13
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,79.2,60.71
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,70.74,53.53
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,103.08,80.07
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,134.88,105.83
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,153.46,120.54
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,172.47,135.58
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,219.49,172.76
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,271.68,213.81
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,253.05,199.09
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,232.27,182.63
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,261.66,206.01
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,292.55,230.44
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,298.52,235.16
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,304.47,239.96
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,289.54,227.88
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,273.79,215.21
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,255.68,201.16
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,242.55,190.99
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,200.71,157.79
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,158.43,123.91
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,139.25,108.7
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,119.96,93.27
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,75.43,56.98
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,32.51,21.54
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,81.8,62.83
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,137.22,109.02
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,118.98,94.07
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,100.72,79.0
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,81.88,63.4
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,62.77,47.26
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,45.07,32.0
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,26.94,16.27
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,13.45,2.44
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
