Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,9.53,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,16.56,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,24.83,15.19
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,32.72,23.22
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,36.66,27.13
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,40.55,30.79
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,46.44,36.02
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,48.42,37.63
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,85.75,45.86
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,133.6,73.39
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,181.55,109.32
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,230.61,150.2
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,269.11,193.38
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,287.35,217.43
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,341.25,255.83
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,418.75,314.63
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,459.28,348.6
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,498.03,380.16
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,532.93,407.86
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,565.63,432.93
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,593.66,455.35
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,618.88,475.27
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,639.28,491.35
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,656.6,504.96
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,668.46,514.98
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,677.03,522.56
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,679.62,525.06
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,678.91,525.13
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,671.68,522.21
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,665.18,519.63
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,648.37,508.72
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,628.71,495.49
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,599.79,474.55
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,568.76,451.52
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,527.9,420.32
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,486.05,387.3
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,429.02,343.04
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,373.04,297.3
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,299.4,234.63
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,227.65,164.14
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,107.57,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,8.1,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,15.02,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,22.19,13.11
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,29.09,20.43
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,32.38,23.81
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,35.69,26.99
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,36.78,27.96
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,43.04,33.52
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,81.27,41.49
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,132.49,70.59
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,183.52,109.27
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,235.56,153.62
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,286.37,199.59
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,336.76,245.53
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,384.57,288.89
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,431.19,330.35
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,474.29,368.73
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,515.35,404.49
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,552.47,435.57
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,587.0,463.74
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,617.64,489.23
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,645.24,511.9
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,667.16,528.93
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,685.71,543.1
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,698.93,554.1
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,708.6,562.33
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,712.23,566.24
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,712.28,567.47
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,706.52,564.33
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,697.37,558.59
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,680.69,547.04
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,661.08,533.08
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,633.8,513.19
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,604.23,491.0
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,563.98,459.79
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,522.62,426.55
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,472.19,384.92
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,418.31,338.52
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,342.22,272.08
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,270.9,198.01
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,127.57,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.1,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.86,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,22.28,13.14
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,30.28,21.6
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,34.36,25.73
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,42.05,32.96
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,44.52,35.18
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,47.0,37.3
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,80.56,44.17
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,128.96,71.27
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,176.88,107.23
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,225.77,148.53
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,273.59,191.38
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,321.33,234.65
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,369.83,277.77
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,413.61,316.24
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,454.0,352.18
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,492.59,385.86
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,527.78,415.37
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,560.75,442.4
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,589.36,466.42
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,615.18,487.88
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,635.34,503.81
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,652.38,517.11
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,663.86,527.03
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,672.06,534.4
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,674.39,537.3
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,673.44,537.71
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,670.35,536.34
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,660.84,530.18
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,643.92,518.33
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,624.19,504.14
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,595.64,482.89
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,564.97,459.48
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,523.65,426.4
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,481.33,391.57
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,425.29,346.49
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,374.9,303.65
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,297.22,236.4
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,225.6,164.6
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,106.58,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.81,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,7.41,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,20.43,11.13
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,33.15,23.78
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,48.04,37.72
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,62.73,51.35
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,77.25,64.52
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,91.59,77.28
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,110.66,89.45
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,131.36,106.01
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,154.12,123.14
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,184.96,147.05
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,197.41,157.59
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,208.48,166.88
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,252.03,200.06
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,304.8,240.91
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,238.22,189.54
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,160.6,127.47
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,162.09,128.48
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,163.54,129.36
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,155.6,122.88
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,147.47,116.27
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,128.94,101.19
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,110.23,85.94
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,79.2,60.55
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,48.38,35.04
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,230.33,188.09
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,422.61,343.11
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,290.71,236.33
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,151.21,120.73
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,138.67,110.82
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,126.08,100.63
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,113.23,90.32
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,100.34,79.83
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,86.31,68.09
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,72.2,56.11
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,57.42,43.48
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,42.46,30.49
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,28.79,18.45
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,15.76,6.53
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.62,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.33,1.76
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.04,5.27
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,15.75,8.77
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,19.93,12.66
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,24.12,16.51
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,56.26,43.59
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,86.87,69.98
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,107.03,87.09
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,127.32,104.17
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,76.82,60.82
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,22.29,13.7
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,75.44,59.35
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,127.3,103.07
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,137.11,111.14
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,147.01,119.33
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,148.77,120.71
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,150.52,122.13
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,133.67,107.97
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,116.59,93.62
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,64.72,49.75
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,13.01,5.54
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,40.0,28.74
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,67.04,51.89
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,66.1,51.14
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,65.16,50.42
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,46.96,34.9
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,28.79,19.31
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,61.87,47.94
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,96.41,77.72
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,86.89,69.69
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,77.34,61.61
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,66.24,52.09
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,55.09,42.41
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,44.15,32.8
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,33.43,23.26
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,23.2,14.07
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.97,4.54
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,6.48,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.4,0.9
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,10.65,3.97
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,13.89,7.02
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,17.61,10.47
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,21.33,13.87
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,32.02,22.34
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,42.74,31.59
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,53.0,40.31
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,63.27,48.94
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,46.02,34.03
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,28.8,19.17
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,102.27,81.55
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,173.62,140.83
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,124.71,99.89
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,73.59,56.92
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,78.27,60.85
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,82.95,64.75
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,113.21,90.11
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,143.71,115.51
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,140.23,112.63
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,136.71,109.78
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,160.53,129.79
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,185.0,150.33
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,105.98,84.46
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,28.81,19.03
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,104.4,83.66
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,185.2,151.87
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,201.72,166.28
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,211.35,175.04
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,193.08,159.94
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,174.64,144.6
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,151.85,125.32
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,129.01,105.72
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,103.43,83.64
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,72.47,56.62
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,49.31,36.02
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,25.29,14.11
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,12.07,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,6.01,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,10.18,3.42
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,15.75,8.69
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,21.32,13.94
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,26.9,19.11
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,32.48,24.2
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,52.99,40.78
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,73.14,58.14
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,44.61,33.22
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,15.77,8.1
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,44.62,33.06
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,73.56,57.75
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,107.7,86.51
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,141.54,114.6
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,97.61,77.63
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,52.11,39.09
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,88.52,69.86
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,124.64,99.85
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,145.6,117.16
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,166.91,134.74
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,118.99,95.05
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,70.79,54.7
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,113.96,91.15
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,158.2,128.04
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,147.7,119.19
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,137.12,110.39
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,146.93,118.85
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,157.23,127.71
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,83.99,66.34
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,14.84,7.19
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,12.98,5.62
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.12,4.02
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,243.62,207.51
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,450.71,377.07
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,394.15,327.7
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,338.97,279.21
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,269.77,217.23
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,205.55,151.25
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,97.8,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,13.34,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,19.55,9.53
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,29.82,20.91
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,33.94,25.19
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,38.06,29.2
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,39.83,30.9
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,41.67,32.55
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,84.8,60.65
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,129.02,104.59
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,145.35,117.76
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,161.85,131.21
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,175.77,142.84
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,189.61,154.39
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,167.51,136.05
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,138.84,112.04
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,174.98,141.96
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,212.27,172.65
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,175.33,141.74
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,136.64,109.34
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,126.21,100.66
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,115.64,91.85
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,126.57,100.79
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,137.65,109.83
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,104.64,82.45
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,71.71,54.98
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,96.24,75.66
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,121.48,96.87
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,117.91,94.03
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,114.39,91.27
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,128.05,102.97
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,142.66,115.47
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,128.52,103.99
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,114.39,92.39
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,277.99,234.39
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,418.97,351.24
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,359.22,299.71
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,303.89,251.11
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,226.98,183.35
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,156.99,115.61
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,74.55,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,21.06,10.44
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,31.03,22.17
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,36.34,27.62
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,41.52,32.66
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,64.94,54.15
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,99.66,85.44
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,81.08,58.17
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,112.28,63.12
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,162.27,99.26
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,209.2,137.72
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,197.11,145.87
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,162.45,131.47
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,171.67,138.74
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,180.96,145.9
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,252.74,202.63
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,335.65,267.46
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,350.4,278.8
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,364.42,289.73
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,410.49,326.48
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,458.07,364.16
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,468.21,372.08
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,477.1,379.22
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,464.08,369.41
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,448.82,357.86
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,500.43,399.29
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,545.04,434.62
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,588.0,467.92
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,620.9,493.32
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,543.92,433.73
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,460.74,369.43
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,432.3,348.51
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,402.93,325.93
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,367.88,297.96
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,332.18,268.84
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,287.48,233.85
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,243.62,197.65
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,186.82,148.74
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,133.81,97.41
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,63.65,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,9.53,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,24.35,12.47
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,37.81,28.31
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,52.46,42.59
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,66.62,56.2
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,76.19,65.36
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,85.45,74.03
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,104.91,85.32
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,126.43,105.67
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,134.4,112.39
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,141.35,118.31
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,143.18,119.81
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,144.35,120.71
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,241.24,193.93
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,384.3,310.45
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,341.32,282.91
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,271.52,227.9
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,312.57,262.86
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,357.17,300.86
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,415.14,350.83
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,480.06,406.73
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,430.82,365.25
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,373.84,316.44
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,365.38,309.75
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,355.86,302.03
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,281.85,239.12
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,205.61,173.34
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,242.72,206.3
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,274.07,234.19
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,228.27,194.74
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,174.61,148.15
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,157.9,133.88
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,141.2,119.45
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,122.89,103.45
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,104.64,87.3
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,83.78,68.73
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,62.84,49.84
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,43.8,32.42
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,23.74,13.54
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,11.44,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,18.9,8.1
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,27.57,19.37
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,32.2,24.28
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,40.24,32.08
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,61.37,52.04
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,96.82,85.1
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,103.8,86.71
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,114.84,96.43
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,124.84,104.72
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,134.84,112.91
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,168.63,140.07
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,209.62,173.36
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,224.51,185.67
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,239.21,197.74
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,269.07,221.79
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,301.37,247.72
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,340.76,279.29
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,385.66,315.09
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,401.53,327.93
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,416.93,340.37
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,449.28,366.19
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,482.7,392.47
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,482.78,392.56
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,481.09,391.45
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,439.93,358.91
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,389.15,318.66
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,378.49,311.37
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,366.88,302.94
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,281.97,233.81
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,188.69,156.08
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,172.19,142.96
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,148.15,122.93
